Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9715
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.25161
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91299
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,feeder,4,N Current (Min),A,24.88
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,feeder,4,N Current (Max),A,55.88
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,feeder,4,N Current (RMS),A,34.38
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,40.25
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,87.38
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.38
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,43.12
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,64.38
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.0
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,39.38
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,50.62
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.38
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-111.87
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.0
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97922
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.41491
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94083
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,feeder,3,N Current (Min),A,19.62
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,feeder,3,N Current (Max),A,39.75
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,feeder,3,N Current (RMS),A,27.12
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,42.62
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,62.62
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.12
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.75
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,44.75
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.38
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,28.12
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,42.38
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.38
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-106.13
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,48.81
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9559
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.26708
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.39663
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,feeder,2,N Current (Min),A,47.0
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,feeder,2,N Current (Max),A,65.88
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,feeder,2,N Current (RMS),A,53.38
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,50.62
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,75.88
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.5
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,56.12
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,91.12
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.62
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.38
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,41.12
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.37
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-113.75
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.06
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97653
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.29143
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96957
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,feeder,1,N Current (Min),A,24.25
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,feeder,1,N Current (Max),A,17.62
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,36.0
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,59.25
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.38
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,52.5
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.88
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.88
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,52.0
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.75
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.55
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.44
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,3.34
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,3.69
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.45
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.75
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.66
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,62.0
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,busbar,,N Current (Min),A,83.5
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,busbar,,N Current (Max),A,134.38
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,106.38
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (Min),A,227.5
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (Max),A,300.12
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.12
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (Min),A,188.0
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (Max),A,278.62
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.75
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (Min),A,145.12
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (Max),A,193.5
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.38
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T00:10:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.38
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-83.25
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.06
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98337
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.09895
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95245
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,feeder,6,N Current (Min),A,18.38
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,feeder,6,N Current (Max),A,38.38
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,feeder,6,N Current (RMS),A,26.5
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,feeder,6,L3 Current (Min),A,32.25
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,feeder,6,L3 Current (Max),A,59.5
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,40.12
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,feeder,6,L2 Current (Min),A,27.5
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,feeder,6,L2 Current (Max),A,41.38
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,29.62
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,feeder,6,L1 Current (Min),A,31.88
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,feeder,6,L1 Current (Max),A,52.12
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,38.62
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.0
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-102.13
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.44
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97848
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.18972
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91571
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,feeder,4,N Current (Min),A,25.62
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,feeder,4,N Current (Max),A,42.88
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,feeder,4,N Current (RMS),A,32.62
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,41.12
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,76.12
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.5
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,53.38
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,75.88
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.62
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,42.25
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,52.88
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.88
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-107.06
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.44
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98013
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.41317
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92068
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (Min),A,20.12
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (Max),A,39.25
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (RMS),A,30.38
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,43.0
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,54.12
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.0
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,40.38
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.12
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,29.12
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,40.5
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.94
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-109.94
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,176.63
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94717
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.30636
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.02434
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,feeder,2,N Current (Min),A,47.12
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,feeder,2,N Current (Max),A,71.75
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,feeder,2,N Current (RMS),A,59.62
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,41.0
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,71.88
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.25
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,55.75
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,84.12
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.12
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.25
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,36.0
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.38
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-108.25
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96252
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.32509
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97498
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,feeder,1,N Current (Min),A,33.12
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,feeder,1,N Current (Max),A,18.12
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,36.12
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,57.12
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.38
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.12
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,47.75
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.88
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.88
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,67.0
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.12
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.14
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.28
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,3.42
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,3.95
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.48
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,251.33
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,252.3
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.86
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,60.0
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,busbar,,N Current (Min),A,89.5
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,busbar,,N Current (Max),A,134.88
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,110.0
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (Min),A,219.0
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (Max),A,274.88
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.5
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (Min),A,194.75
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (Max),A,239.12
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.62
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (Min),A,133.25
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (Max),A,172.0
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.75
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-27T00:00:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.94
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-91.88
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.19
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91095
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.02251
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96109
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,feeder,6,N Current (Min),A,17.88
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,feeder,6,N Current (Max),A,62.12
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,feeder,6,N Current (RMS),A,24.62
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,feeder,6,L3 Current (Min),A,18.12
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,feeder,6,L3 Current (Max),A,36.75
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,24.25
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,feeder,6,L2 Current (Min),A,37.0
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,feeder,6,L2 Current (Max),A,89.75
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,45.62
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,feeder,6,L1 Current (Min),A,36.0
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,feeder,6,L1 Current (Max),A,47.75
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,37.88
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.63
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-97.44
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.81
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94464
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.20162
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93564
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,feeder,4,N Current (Min),A,25.25
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,feeder,4,N Current (Max),A,44.5
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,feeder,4,N Current (RMS),A,31.75
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,36.25
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,54.5
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.38
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,40.38
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,89.62
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.12
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,48.0
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,88.12
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.88
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-127.31
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.44
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9823
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.45956
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95288
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (Min),A,27.38
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (Max),A,41.62
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (RMS),A,31.75
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,43.5
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,56.38
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.38
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.62
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,27.25
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.62
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,28.88
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,49.5
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.37
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-106.81
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,172.06
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95703
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.3402
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.16146
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,feeder,2,N Current (Min),A,51.88
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,feeder,2,N Current (Max),A,86.5
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,feeder,2,N Current (RMS),A,67.12
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,62.88
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,84.25
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.62
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,53.88
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,74.0
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.75
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.75
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,34.12
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.62
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.94
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-101.0
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97256
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.19814
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96622
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,feeder,1,N Current (Min),A,39.38
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,feeder,1,N Current (Max),A,28.12
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,39.75
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,64.75
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.38
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,58.75
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,69.75
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.12
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,53.0
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,251.73
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,252.78
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.25
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,3.39
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,4.17
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.53
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,252.52
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,253.39
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.95
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,55.0
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,busbar,,N Current (Min),A,80.12
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,busbar,,N Current (Max),A,157.62
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,104.25
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (Min),A,205.38
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (Max),A,257.62
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.25
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (Min),A,210.5
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (Max),A,324.12
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.75
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (Min),A,126.0
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (Max),A,200.88
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.88
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T23:50:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-16.44
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-91.62
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.94
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92053
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.00209
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96454
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,feeder,6,N Current (Min),A,18.25
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,feeder,6,N Current (Max),A,68.0
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,feeder,6,N Current (RMS),A,48.25
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,feeder,6,L3 Current (Min),A,18.0
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,feeder,6,L3 Current (Max),A,33.12
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,23.12
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,feeder,6,L2 Current (Min),A,40.38
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,feeder,6,L2 Current (Max),A,94.62
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,76.0
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,feeder,6,L1 Current (Min),A,36.12
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,feeder,6,L1 Current (Max),A,45.12
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,38.62
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
