Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.56
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-99.44
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.37
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96408
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.11928
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94629
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,feeder,4,N Current (Min),A,33.38
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,feeder,4,N Current (Max),A,55.25
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,feeder,4,N Current (RMS),A,43.0
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,46.25
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,69.38
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.62
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,83.25
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,103.0
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,93.12
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,55.12
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,70.12
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.75
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.94
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-109.31
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.06
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98013
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.42135
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94397
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (Min),A,23.62
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (Max),A,36.38
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (RMS),A,29.88
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,42.62
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,53.62
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.62
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.62
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,30.88
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,28.75
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,50.75
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.12
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.37
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-108.63
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,28.12
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96582
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.24431
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.51302
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,feeder,2,N Current (Min),A,49.5
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,feeder,2,N Current (Max),A,76.25
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,feeder,2,N Current (RMS),A,59.25
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,66.5
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,81.75
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.25
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,64.12
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,108.12
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.88
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.88
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,44.0
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-101.19
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.37
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96503
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.16204
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97232
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,feeder,1,N Current (Min),A,35.62
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,feeder,1,N Current (Max),A,29.38
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,41.5
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,58.25
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.38
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,59.25
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,70.88
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,48.5
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,251.53
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,252.67
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,3.47
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,3.88
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.52
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,251.88
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,253.47
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.53
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,58.0
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,busbar,,N Current (Min),A,121.62
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,busbar,,N Current (Max),A,189.38
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,152.75
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (Min),A,220.25
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (Max),A,255.75
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.5
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (Min),A,300.62
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (Max),A,352.88
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,327.38
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (Min),A,161.12
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (Max),A,216.38
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T23:40:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-16.75
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-86.13
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.0
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94449
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.05702
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96255
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,feeder,6,N Current (Min),A,16.62
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,feeder,6,N Current (Max),A,29.0
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,feeder,6,N Current (RMS),A,20.12
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,feeder,6,L3 Current (Min),A,18.62
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,feeder,6,L3 Current (Max),A,31.62
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,24.0
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,feeder,6,L2 Current (Min),A,31.12
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,feeder,6,L2 Current (Max),A,56.5
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,39.62
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,feeder,6,L1 Current (Min),A,34.25
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,feeder,6,L1 Current (Max),A,51.12
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,39.75
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.69
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-96.06
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.56
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92972
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.12673
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96176
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,feeder,4,N Current (Min),A,42.75
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,feeder,4,N Current (Max),A,59.88
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,feeder,4,N Current (RMS),A,50.25
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,37.88
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,58.75
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.12
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,85.88
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,102.25
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,91.75
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,51.5
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,73.25
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.75
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.75
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-126.0
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.31
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98141
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.47308
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95398
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,feeder,3,N Current (Min),A,18.75
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,feeder,3,N Current (Max),A,36.75
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,feeder,3,N Current (RMS),A,28.0
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,43.25
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,54.75
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.12
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.0
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,40.25
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.38
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,29.0
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,50.0
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-102.0
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.38
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96466
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.24373
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.49007
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,feeder,2,N Current (Min),A,51.0
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,feeder,2,N Current (Max),A,77.25
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,feeder,2,N Current (RMS),A,60.5
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,69.62
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,83.12
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,71.62
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,66.88
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,96.12
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.0
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.88
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,40.75
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.88
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-99.06
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97897
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.12004
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97684
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,feeder,1,N Current (Min),A,36.88
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,feeder,1,N Current (Max),A,28.62
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,41.5
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,93.25
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.38
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,62.12
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,124.0
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.88
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.88
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,102.75
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.75
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,251.97
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,253.03
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.61
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,3.45
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,4.05
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.53
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,252.45
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,253.64
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.14
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,56.0
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,busbar,,N Current (Min),A,105.0
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,busbar,,N Current (Max),A,145.75
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,124.25
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (Min),A,221.88
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (Max),A,267.62
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.62
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (Min),A,276.62
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (Max),A,345.88
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,296.75
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (Min),A,159.0
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (Max),A,258.0
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.25
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T23:30:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-19.12
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-83.13
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.5
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95038
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.08605
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96582
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,feeder,6,N Current (Min),A,16.25
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,feeder,6,N Current (Max),A,24.5
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,feeder,6,N Current (RMS),A,19.12
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,feeder,6,L3 Current (Min),A,19.62
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,feeder,6,L3 Current (Max),A,38.0
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,24.25
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,feeder,6,L2 Current (Min),A,32.38
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,feeder,6,L2 Current (Max),A,48.0
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,40.0
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,feeder,6,L1 Current (Min),A,33.75
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,feeder,6,L1 Current (Max),A,49.25
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,36.5
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.31
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-100.44
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.69
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94324
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.27288
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92282
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,feeder,4,N Current (Min),A,28.38
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,feeder,4,N Current (Max),A,56.12
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,feeder,4,N Current (RMS),A,33.5
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,44.0
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,67.25
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.62
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,41.0
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,95.0
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.75
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,42.75
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,61.75
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.5
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.69
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-126.5
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.06
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97971
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.50497
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93521
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,feeder,3,N Current (Min),A,19.88
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,feeder,3,N Current (Max),A,35.88
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,feeder,3,N Current (RMS),A,27.62
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,40.88
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,52.25
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.25
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.0
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,37.38
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,26.75
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,41.25
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.12
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.81
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-104.0
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-74.62
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96591
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.25054
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.15215
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,feeder,2,N Current (Min),A,58.75
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,feeder,2,N Current (Max),A,87.0
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,feeder,2,N Current (RMS),A,71.62
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,69.25
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,92.88
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,73.5
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,57.88
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,107.12
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,78.25
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.0
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,36.0
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.25
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-98.25
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98175
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.14748
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97867
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,feeder,1,N Current (Min),A,36.0
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,feeder,1,N Current (Max),A,26.62
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,41.75
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,64.5
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.12
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,62.38
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,73.62
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.62
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,35.62
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,72.38
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.88
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,251.41
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,252.92
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,3.47
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,4.2
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.53
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,252.2
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,253.41
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.84
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,59.0
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,busbar,,N Current (Min),A,94.38
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,busbar,,N Current (Max),A,154.12
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,120.12
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (Min),A,222.88
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (Max),A,277.88
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.25
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (Min),A,224.5
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (Max),A,300.75
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.88
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (Min),A,143.88
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (Max),A,189.75
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T23:20:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.0
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-86.56
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.06
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95575
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.04949
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96527
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,feeder,6,N Current (Min),A,17.0
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,feeder,6,N Current (Max),A,28.38
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,feeder,6,N Current (RMS),A,20.0
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,feeder,6,L3 Current (Min),A,22.25
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,feeder,6,L3 Current (Max),A,45.38
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,29.88
