Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,feeder,6,L2 Current (Min),A,31.88
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,feeder,6,L2 Current (Max),A,67.25
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,43.25
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,feeder,6,L1 Current (Min),A,33.88
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,feeder,6,L1 Current (Max),A,54.12
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,41.25
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.94
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-107.69
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.44
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95273
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.22695
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91937
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,feeder,4,N Current (Min),A,29.75
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,feeder,4,N Current (Max),A,42.0
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,feeder,4,N Current (RMS),A,33.75
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,45.88
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,69.62
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.0
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,41.62
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,80.0
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.88
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,47.12
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,61.62
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.5
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.75
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-120.75
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.63
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97552
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.47375
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95377
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,feeder,3,N Current (Min),A,19.12
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,feeder,3,N Current (Max),A,34.62
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,feeder,3,N Current (RMS),A,27.25
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,40.62
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,52.0
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.62
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.88
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,39.12
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,30.0
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,48.62
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.38
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.94
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-107.13
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,31.06
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97891
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.25905
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.3239
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,feeder,2,N Current (Min),A,59.62
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,feeder,2,N Current (Max),A,94.12
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,feeder,2,N Current (RMS),A,71.38
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,81.25
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,135.5
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,97.75
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,58.75
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,89.38
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.75
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.5
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,61.12
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.75
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.06
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-92.75
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.94
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97366
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.14186
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97275
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,feeder,1,N Current (Min),A,49.5
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,feeder,1,N Current (Max),A,36.12
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,42.38
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,75.5
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,66.38
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,83.12
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.75
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,48.75
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,251.48
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,253.84
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.5
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,3.47
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,4.16
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.55
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,252.58
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,254.97
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.66
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,68.0
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,busbar,,N Current (Min),A,105.25
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,busbar,,N Current (Max),A,160.88
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,132.25
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (Min),A,244.38
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (Max),A,327.0
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,277.75
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (Min),A,241.5
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (Max),A,310.88
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,267.75
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (Min),A,137.12
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (Max),A,208.75
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.25
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T23:10:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.06
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-89.25
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.5
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9693
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.05595
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95358
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,feeder,6,N Current (Min),A,16.25
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,feeder,6,N Current (Max),A,34.38
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,feeder,6,N Current (RMS),A,23.25
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,feeder,6,L3 Current (Min),A,25.62
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,feeder,6,L3 Current (Max),A,42.88
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,30.75
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,feeder,6,L2 Current (Min),A,43.5
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,feeder,6,L2 Current (Max),A,64.25
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,49.88
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,feeder,6,L1 Current (Min),A,33.38
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,feeder,6,L1 Current (Max),A,64.5
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,41.88
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.94
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-102.63
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.94
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97467
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.17702
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92972
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,feeder,4,N Current (Min),A,30.5
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,feeder,4,N Current (Max),A,55.38
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,feeder,4,N Current (RMS),A,40.88
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,59.0
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,92.25
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,75.62
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,57.0
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,81.25
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,67.0
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,48.62
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,71.5
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.0
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-108.87
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.56
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98581
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.36471
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95776
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (Min),A,18.88
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (Max),A,49.25
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (RMS),A,29.62
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,46.62
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,76.88
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.5
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.0
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,47.88
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.75
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,26.5
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,63.25
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.75
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-104.81
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,56.43
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98337
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.21154
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.53118
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,feeder,2,N Current (Min),A,68.12
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,feeder,2,N Current (Max),A,92.62
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,feeder,2,N Current (RMS),A,77.5
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,85.25
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,151.25
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,107.62
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,69.25
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,114.38
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,93.38
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.5
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,65.0
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.75
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-99.94
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93414
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.15157
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97778
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,feeder,1,N Current (Min),A,46.38
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,feeder,1,N Current (Max),A,35.38
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,36.25
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,74.38
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.88
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,34.75
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,115.62
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.62
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.12
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,74.75
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.38
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.33
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,252.33
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,3.47
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,4.02
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.53
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,251.28
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,253.8
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.27
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,76.0
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,busbar,,N Current (Min),A,118.38
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,busbar,,N Current (Max),A,172.38
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,146.75
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (Min),A,274.25
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (Max),A,350.0
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,309.5
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (Min),A,263.38
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (Max),A,349.62
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,303.38
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (Min),A,159.25
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (Max),A,242.75
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.25
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T23:00:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.19
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-86.0
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-16.63
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95795
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.12306
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94095
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,feeder,6,N Current (Min),A,18.0
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,feeder,6,N Current (Max),A,32.25
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,feeder,6,N Current (RMS),A,23.25
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,feeder,6,L3 Current (Min),A,27.25
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,feeder,6,L3 Current (Max),A,39.62
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,30.75
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,feeder,6,L2 Current (Min),A,36.0
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,feeder,6,L2 Current (Max),A,57.25
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,42.5
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,feeder,6,L1 Current (Min),A,33.38
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,feeder,6,L1 Current (Max),A,48.62
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,36.12
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.93
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-98.75
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.56
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97037
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.15035
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92978
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,feeder,4,N Current (Min),A,31.5
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,feeder,4,N Current (Max),A,65.38
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,feeder,4,N Current (RMS),A,46.5
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,47.88
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,102.0
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,79.25
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,58.75
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,78.25
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,64.5
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,49.0
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,72.62
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.88
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-118.56
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.25
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98563
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.43798
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98062
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (Min),A,24.5
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (Max),A,49.62
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (RMS),A,38.25
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,48.62
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,76.25
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.0
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.12
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,49.25
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.75
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,34.5
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,85.0
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.88
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-103.0
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,24.75
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97321
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.25075
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.10179
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (Min),A,66.88
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (Max),A,101.0
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (RMS),A,84.5
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,77.25
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,104.75
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,84.5
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,68.0
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,116.25
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,81.0
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.0
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,39.12
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.75
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.37
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-102.56
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96692
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.23055
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97421
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,feeder,1,N Current (Min),A,29.88
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,feeder,1,N Current (Max),A,21.62
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,38.62
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,106.25
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.38
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.62
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,101.5
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.88
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.5
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,96.5
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.08
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.22
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,3.45
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,4.06
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.52
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,251.08
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,252.12
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.59
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,73.0
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,busbar,,N Current (Min),A,109.38
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,busbar,,N Current (Max),A,165.5
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,140.62
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (Min),A,263.0
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (Max),A,334.25
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,297.5
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (Min),A,229.12
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (Max),A,296.38
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.12
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (Min),A,148.25
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (Max),A,232.12
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.62
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T22:50:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.62
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-82.37
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.5
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97208
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.08602
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96646
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
