Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,feeder,6,N Current (Min),A,19.12
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,feeder,6,N Current (Max),A,50.75
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,feeder,6,N Current (RMS),A,28.25
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,feeder,6,L3 Current (Min),A,28.38
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,feeder,6,L3 Current (Max),A,54.12
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,39.25
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,feeder,6,L2 Current (Min),A,32.62
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,feeder,6,L2 Current (Max),A,82.62
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,50.62
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,feeder,6,L1 Current (Min),A,35.62
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,feeder,6,L1 Current (Max),A,52.12
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,41.75
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.19
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-101.69
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.63
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97803
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.13814
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92862
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,feeder,4,N Current (Min),A,41.12
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,feeder,4,N Current (Max),A,72.75
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,feeder,4,N Current (RMS),A,55.75
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,68.12
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,116.12
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,91.0
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,65.88
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,98.62
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,75.75
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,48.0
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,68.12
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.25
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-108.37
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98514
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.30285
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98938
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (Min),A,20.38
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (Max),A,45.38
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (RMS),A,32.12
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,48.38
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,67.25
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.62
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,36.0
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,56.38
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.25
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,50.0
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,88.12
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.0
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.75
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-106.31
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-155.63
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9678
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.2517
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.29302
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,-3.0
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (Min),A,77.5
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (Max),A,113.75
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (RMS),A,91.88
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,76.75
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,102.75
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,83.0
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,75.25
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,96.75
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,83.5
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.75
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,43.12
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.25
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-103.93
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9874
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.19991
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97427
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,feeder,1,N Current (Min),A,40.0
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,feeder,1,N Current (Max),A,24.75
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,41.88
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,78.5
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.38
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.38
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,52.75
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.75
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,51.75
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.06
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.94
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,3.45
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,4.2
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.5
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.16
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.59
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,79.0
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,busbar,,N Current (Min),A,117.25
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,busbar,,N Current (Max),A,198.5
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,156.38
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (Min),A,290.62
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (Max),A,376.25
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,323.75
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (Min),A,260.0
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (Max),A,345.62
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,291.62
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (Min),A,156.62
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (Max),A,217.62
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T22:40:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.94
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-83.5
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.25
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96042
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.09612
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95697
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,feeder,6,N Current (Min),A,18.5
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,feeder,6,N Current (Max),A,32.5
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,feeder,6,N Current (RMS),A,22.62
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,feeder,6,L3 Current (Min),A,28.0
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,feeder,6,L3 Current (Max),A,50.25
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,34.62
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,feeder,6,L2 Current (Min),A,32.62
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,feeder,6,L2 Current (Max),A,49.75
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,36.38
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,feeder,6,L1 Current (Min),A,36.25
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,feeder,6,L1 Current (Max),A,53.38
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,43.88
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.63
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-98.56
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.37
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98941
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.16454
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94769
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,feeder,4,N Current (Min),A,39.62
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,feeder,4,N Current (Max),A,124.62
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,feeder,4,N Current (RMS),A,73.75
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,88.75
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,174.0
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,124.38
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,54.88
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,122.25
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,83.88
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,51.62
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,76.25
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.62
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-111.19
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.44
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98013
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.4074
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97076
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (Min),A,19.62
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (Max),A,37.75
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (RMS),A,29.88
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,42.88
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,65.75
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.12
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,24.12
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,54.88
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.75
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,31.38
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,66.62
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.25
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.5
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-105.69
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,101.5
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97073
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.25219
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.28151
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,-4.0
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (Min),A,78.75
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (Max),A,130.62
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (RMS),A,99.5
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,76.75
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,117.12
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,87.38
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,66.38
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,106.5
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,86.38
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,28.38
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,63.0
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.62
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-97.88
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98419
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.13405
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9772
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,feeder,1,N Current (Min),A,35.38
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,feeder,1,N Current (Max),A,24.88
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,43.75
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,73.38
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.38
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.88
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,61.62
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.25
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.75
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,67.88
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.75
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.03
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,252.61
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,3.38
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,4.06
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.53
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.25
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,253.94
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.11
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,88.0
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,busbar,,N Current (Min),A,129.0
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,busbar,,N Current (Max),A,232.38
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,179.38
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (Min),A,309.0
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (Max),A,426.75
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,355.38
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (Min),A,249.75
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (Max),A,321.62
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,283.88
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (Min),A,135.5
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (Max),A,222.88
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.12
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T22:30:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.31
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-86.13
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.75
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98575
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.02171
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95932
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,feeder,6,N Current (Min),A,21.25
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,feeder,6,N Current (Max),A,46.5
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,feeder,6,N Current (RMS),A,34.5
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,feeder,6,L3 Current (Min),A,32.75
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,feeder,6,L3 Current (Max),A,63.62
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,48.25
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,feeder,6,L2 Current (Min),A,35.12
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,feeder,6,L2 Current (Max),A,97.0
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,67.75
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,feeder,6,L1 Current (Min),A,38.12
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,feeder,6,L1 Current (Max),A,54.5
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,42.25
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.06
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-99.12
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.31
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99234
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.18935
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94397
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,38.0
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,feeder,4,N Current (Min),A,38.25
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,feeder,4,N Current (Max),A,141.25
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,feeder,4,N Current (RMS),A,98.38
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,70.38
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,188.5
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,150.75
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,57.38
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,107.75
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,74.25
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,56.0
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,74.25
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.5
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.37
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-114.44
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.06
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96918
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.3297
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9505
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (Min),A,20.12
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (Max),A,47.62
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (RMS),A,27.12
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,42.88
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,55.38
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.25
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,26.12
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,86.25
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.75
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,32.12
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,64.88
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.62
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.25
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-108.31
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,161.75
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97986
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.25722
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.00465
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,feeder,2,N Current (Min),A,72.0
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,feeder,2,N Current (Max),A,128.12
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,feeder,2,N Current (RMS),A,91.12
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,89.5
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,131.12
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,103.38
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,66.0
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,101.88
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.62
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,31.88
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,59.5
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-97.62
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96112
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.17818
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98074
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,feeder,1,N Current (Min),A,35.5
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,feeder,1,N Current (Max),A,22.5
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,43.0
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,57.38
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.12
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,43.62
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,64.62
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.88
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,44.38
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,88.62
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.62
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.3
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.97
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,3.48
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,4.03
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.55
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,251.3
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,253.03
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.14
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,97.0
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,busbar,,N Current (Min),A,151.5
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,busbar,,N Current (Max),A,260.75
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,197.88
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (Min),A,325.38
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (Max),A,448.88
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,392.75
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (Min),A,270.88
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (Max),A,359.75
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,311.75
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (Min),A,139.0
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (Max),A,226.75
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.88
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T22:20:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.56
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-86.87
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.19
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
