Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98169
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.03716
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96661
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,feeder,6,N Current (Min),A,20.5
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,feeder,6,N Current (Max),A,40.88
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,feeder,6,N Current (RMS),A,25.38
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,feeder,6,L3 Current (Min),A,36.5
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,feeder,6,L3 Current (Max),A,69.88
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,45.0
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,feeder,6,L2 Current (Min),A,33.38
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,feeder,6,L2 Current (Max),A,54.38
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,40.38
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,feeder,6,L1 Current (Min),A,38.88
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,feeder,6,L1 Current (Max),A,52.62
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,43.62
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-101.0
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.31
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98019
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.20259
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93869
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,feeder,4,N Current (Min),A,37.62
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,feeder,4,N Current (Max),A,74.0
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,feeder,4,N Current (RMS),A,52.88
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,68.38
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,113.5
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,91.38
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,51.62
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,85.62
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.25
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,56.25
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,67.5
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.25
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.25
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-101.12
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.81
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97635
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.25188
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96088
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (Min),A,20.75
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (Max),A,53.5
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (RMS),A,33.12
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,46.88
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,59.12
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,25.25
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,93.12
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.0
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,33.12
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,47.0
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.25
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-105.44
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,86.06
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98282
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.21947
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.42385
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,feeder,2,N Current (Min),A,70.62
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,feeder,2,N Current (Max),A,99.0
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,feeder,2,N Current (RMS),A,84.0
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,95.38
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,127.25
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,105.88
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,79.12
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,122.0
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,100.62
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,31.25
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,52.5
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.38
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.37
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-98.19
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97946
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.13344
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98087
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,feeder,1,N Current (Min),A,41.88
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,feeder,1,N Current (Max),A,30.12
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,45.75
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,73.38
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.38
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,42.75
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,108.62
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.25
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,41.38
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,95.62
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.62
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.0
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.48
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,3.47
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,3.98
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.53
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.98
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,252.42
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.58
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,85.0
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,busbar,,N Current (Min),A,125.38
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,busbar,,N Current (Max),A,201.5
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,164.62
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (Min),A,313.25
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (Max),A,373.0
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,343.62
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (Min),A,262.5
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (Max),A,408.88
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,324.0
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (Min),A,175.38
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (Max),A,237.75
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T22:10:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.06
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-87.13
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.93
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9744
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.0631
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97287
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,feeder,6,N Current (Min),A,20.62
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,feeder,6,N Current (Max),A,60.25
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,feeder,6,N Current (RMS),A,38.25
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,feeder,6,L3 Current (Min),A,34.5
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,feeder,6,L3 Current (Max),A,48.0
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,39.25
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,feeder,6,L2 Current (Min),A,42.0
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,feeder,6,L2 Current (Max),A,102.75
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,71.75
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,feeder,6,L1 Current (Min),A,40.0
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,feeder,6,L1 Current (Max),A,60.12
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,46.88
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.69
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-104.31
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.69
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96405
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.19606
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95373
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,feeder,4,N Current (Min),A,35.88
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,feeder,4,N Current (Max),A,51.88
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,feeder,4,N Current (RMS),A,41.5
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,66.12
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,104.38
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,77.12
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,53.5
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,73.25
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,63.25
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,57.12
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,93.75
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,67.75
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.31
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-115.69
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97873
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.2911
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96707
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (Min),A,19.88
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (Max),A,29.88
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (RMS),A,24.0
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,46.88
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,59.12
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,26.5
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,51.62
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.75
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,34.62
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,56.0
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.62
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.37
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-103.63
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.56
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9714
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.20253
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.54009
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,feeder,2,N Current (Min),A,71.0
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,feeder,2,N Current (Max),A,91.0
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,feeder,2,N Current (RMS),A,79.38
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,58.25
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,125.12
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,95.12
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,101.5
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,142.88
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,117.25
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,37.75
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,59.88
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.62
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-103.13
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97403
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.1396
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9794
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,feeder,1,N Current (Min),A,69.12
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,feeder,1,N Current (Max),A,37.88
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,47.38
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,68.12
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.12
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,51.5
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,121.12
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.12
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,45.25
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,65.38
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,251.02
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,253.08
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.34
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,3.47
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,4.17
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.55
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,251.81
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,253.62
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.81
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,78.0
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,59.0
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,busbar,,N Current (Min),A,124.88
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,busbar,,N Current (Max),A,187.38
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,156.88
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (Min),A,281.12
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (Max),A,348.25
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,317.25
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (Min),A,286.38
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (Max),A,400.25
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,367.5
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (Min),A,210.25
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (Max),A,276.0
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.75
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T22:00:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.0
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-90.0
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.25
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98056
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.0504
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96255
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,feeder,6,N Current (Min),A,21.5
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,feeder,6,N Current (Max),A,55.75
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,feeder,6,N Current (RMS),A,27.75
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,feeder,6,L3 Current (Min),A,33.12
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,feeder,6,L3 Current (Max),A,66.5
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,47.38
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,feeder,6,L2 Current (Min),A,46.62
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,feeder,6,L2 Current (Max),A,99.25
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,51.25
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,feeder,6,L1 Current (Min),A,39.75
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,feeder,6,L1 Current (Max),A,59.38
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,44.5
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.19
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-100.81
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.63
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98511
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.18471
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9682
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,feeder,4,N Current (Min),A,41.12
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,feeder,4,N Current (Max),A,82.75
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,feeder,4,N Current (RMS),A,61.12
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,81.88
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,146.88
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,114.12
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,55.62
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,88.25
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,66.88
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,61.12
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,108.12
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,80.62
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.19
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-107.69
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97955
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.29967
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97824
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (Min),A,20.5
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (Max),A,42.25
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (RMS),A,28.12
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,47.12
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,59.12
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,28.12
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,50.75
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,43.88
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,71.75
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.5
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.0
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-102.56
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-64.44
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9537
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.22029
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.02214
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (Min),A,72.25
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (Max),A,99.25
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (RMS),A,86.12
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,61.75
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,94.12
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,73.0
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,85.88
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,120.62
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,102.75
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,34.38
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,54.0
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.25
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-101.81
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98181
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.16216
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98709
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,feeder,1,N Current (Min),A,38.12
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,feeder,1,N Current (Max),A,24.12
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,50.25
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,81.38
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.88
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,44.25
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,75.0
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.62
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,44.5
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,81.38
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.34
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,252.09
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,3.45
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,4.14
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.52
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,251.03
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,252.67
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.77
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,84.0
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,59.0
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,busbar,,N Current (Min),A,112.0
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,busbar,,N Current (Max),A,179.12
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,142.5
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (Min),A,298.38
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (Max),A,392.75
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,341.75
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (Min),A,294.12
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (Max),A,368.0
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,313.62
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (Min),A,200.62
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (Max),A,290.5
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.38
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T21:50:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.06
