Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-85.56
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.06
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98166
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.06267
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96878
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,feeder,6,N Current (Min),A,20.62
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,feeder,6,N Current (Max),A,31.38
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,feeder,6,N Current (RMS),A,25.12
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,feeder,6,L3 Current (Min),A,36.12
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,feeder,6,L3 Current (Max),A,63.62
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,44.12
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,feeder,6,L2 Current (Min),A,49.25
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,feeder,6,L2 Current (Max),A,64.5
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,54.38
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,feeder,6,L1 Current (Min),A,40.38
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,feeder,6,L1 Current (Max),A,67.25
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,51.25
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-99.56
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.25
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99237
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.16896
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98721
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,37.0
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,feeder,4,N Current (Min),A,47.0
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,feeder,4,N Current (Max),A,108.38
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,feeder,4,N Current (RMS),A,84.0
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,110.0
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,170.12
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,148.75
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,58.62
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,93.0
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,72.12
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,76.12
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,154.88
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,124.12
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.94
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-108.44
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98096
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.30623
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97705
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (Min),A,20.12
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (Max),A,34.5
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (RMS),A,25.75
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,48.12
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,67.12
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.75
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,31.25
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,48.62
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.12
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,42.25
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,59.0
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.25
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.0
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-104.19
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-103.0
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97424
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.24999
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.40002
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,-4.0
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (Min),A,77.62
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (Max),A,127.88
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (RMS),A,103.75
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,65.0
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,128.75
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,91.5
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,72.5
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,106.25
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,88.75
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,30.62
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,57.75
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.38
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-100.69
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98767
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.17379
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98654
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,feeder,1,N Current (Min),A,45.0
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,feeder,1,N Current (Max),A,26.75
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,54.12
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,84.0
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.75
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,49.5
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,80.38
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.12
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,44.12
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,91.75
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.94
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.66
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,3.45
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,4.03
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.5
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.83
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.56
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,99.0
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,67.0
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,busbar,,N Current (Min),A,107.88
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,busbar,,N Current (Max),A,206.62
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,152.88
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (Min),A,317.88
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (Max),A,457.62
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,403.38
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (Min),A,282.5
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (Max),A,344.25
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,316.0
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (Min),A,206.88
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (Max),A,312.38
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.5
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T21:40:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.31
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-87.19
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.25
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98825
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.04994
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97217
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,feeder,6,N Current (Min),A,20.25
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,feeder,6,N Current (Max),A,57.0
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,feeder,6,N Current (RMS),A,28.88
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,feeder,6,L3 Current (Min),A,37.88
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,feeder,6,L3 Current (Max),A,84.88
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,52.12
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,feeder,6,L2 Current (Min),A,38.75
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,feeder,6,L2 Current (Max),A,66.25
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,51.62
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,feeder,6,L1 Current (Min),A,41.0
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,feeder,6,L1 Current (Max),A,72.88
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,51.88
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.88
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-101.56
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.44
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9812
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.14913
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98883
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,34.0
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,feeder,4,N Current (Min),A,46.12
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,feeder,4,N Current (Max),A,110.0
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,feeder,4,N Current (RMS),A,74.75
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,65.25
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,174.0
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,105.5
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,59.12
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,89.62
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,74.88
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,108.25
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,164.75
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,138.75
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.69
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-106.81
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98282
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.30031
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97403
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (Min),A,21.88
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (Max),A,42.5
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (RMS),A,27.25
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,46.38
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,79.5
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.12
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,38.75
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,67.88
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,39.75
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,60.25
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.38
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-107.5
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,104.43
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9642
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.20159
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.30312
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,-4.0
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (Min),A,89.88
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (Max),A,136.88
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (RMS),A,112.0
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,64.5
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,137.12
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,82.5
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,73.38
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,148.38
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,111.0
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,33.62
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,67.38
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.25
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-99.56
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9873
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.14064
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98248
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,feeder,1,N Current (Min),A,39.88
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,feeder,1,N Current (Max),A,28.88
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,58.5
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,94.62
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.88
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,55.5
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,92.38
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.62
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,44.5
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,80.25
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.75
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.97
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.11
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,3.42
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,4.23
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.48
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.28
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.77
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,92.0
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,69.0
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,busbar,,N Current (Min),A,107.12
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,busbar,,N Current (Max),A,185.62
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,137.0
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (Min),A,306.75
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (Max),A,470.38
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,372.5
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (Min),A,301.88
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (Max),A,399.62
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,352.5
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (Min),A,231.88
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (Max),A,318.25
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.75
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T21:30:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.12
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-85.63
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.75
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99664
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.00938
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96701
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,feeder,6,N Current (Min),A,43.62
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,feeder,6,N Current (Max),A,75.12
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,feeder,6,N Current (RMS),A,61.12
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,feeder,6,L3 Current (Min),A,80.88
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,feeder,6,L3 Current (Max),A,117.12
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,92.12
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,feeder,6,L2 Current (Min),A,39.88
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,feeder,6,L2 Current (Max),A,123.12
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,87.12
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,feeder,6,L1 Current (Min),A,40.75
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,feeder,6,L1 Current (Max),A,55.25
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,46.38
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.69
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-99.69
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98599
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.13524
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97345
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,feeder,4,N Current (Min),A,41.25
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,feeder,4,N Current (Max),A,79.12
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,feeder,4,N Current (RMS),A,57.62
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,75.75
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,143.12
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,107.38
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,57.75
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,88.5
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,73.62
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,66.25
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,130.12
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,94.38
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-105.69
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98199
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.25106
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97501
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (Min),A,22.12
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (Max),A,59.25
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (RMS),A,26.25
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,51.5
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,102.62
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.62
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,43.5
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,72.75
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.75
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,41.75
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,65.62
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.88
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.94
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-100.81
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-123.88
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96414
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.22267
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.3185
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,-4.0
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (Min),A,91.25
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (Max),A,137.62
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (RMS),A,103.38
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,64.12
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,107.75
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,80.0
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,80.62
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,139.25
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,100.0
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,33.38
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,69.75
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.62
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-97.31
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97498
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.19384
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99213
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,feeder,1,N Current (Min),A,40.5
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,feeder,1,N Current (Max),A,28.62
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,57.0
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,84.62
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.75
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,52.12
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,85.0
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.25
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,58.75
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,92.5
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.62
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.66
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.75
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,3.44
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,4.12
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.5
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.41
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.67
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,99.0
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,62.0
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,busbar,,N Current (Min),A,127.5
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,busbar,,N Current (Max),A,222.0
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,176.62
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (Min),A,349.38
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (Max),A,477.25
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,403.62
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (Min),A,319.12
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (Max),A,427.5
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,383.62
