Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (Min),A,223.25
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (Max),A,288.88
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.5
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T21:20:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.75
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-88.75
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.44
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9913
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.01256
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95752
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,feeder,6,N Current (Min),A,39.88
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,feeder,6,N Current (Max),A,74.0
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,feeder,6,N Current (RMS),A,51.75
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,feeder,6,L3 Current (Min),A,37.75
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,feeder,6,L3 Current (Max),A,116.5
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,69.62
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,feeder,6,L2 Current (Min),A,78.5
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,feeder,6,L2 Current (Max),A,104.12
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,87.62
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,feeder,6,L1 Current (Min),A,40.62
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,feeder,6,L1 Current (Max),A,54.88
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,45.25
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.12
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-96.75
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.31
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99243
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.12975
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95422
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,feeder,4,N Current (Min),A,55.38
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,feeder,4,N Current (Max),A,129.0
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,feeder,4,N Current (RMS),A,86.0
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,101.0
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,184.88
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,142.25
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,60.5
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,110.5
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,81.25
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,64.88
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,99.25
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,72.5
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.31
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-105.44
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98846
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.24248
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97922
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (Min),A,21.88
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (Max),A,45.75
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (RMS),A,30.0
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,52.25
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,90.38
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,68.38
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,38.62
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,60.5
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.38
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,40.0
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,70.25
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.12
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.0
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-102.25
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-126.56
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98593
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.21215
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.17958
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (Min),A,83.38
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (Max),A,118.12
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (RMS),A,99.38
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,72.5
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,159.75
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,119.12
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,81.12
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,126.5
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,104.38
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,33.0
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,63.12
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.38
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-104.81
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.19
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98352
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.19509
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98743
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,feeder,1,N Current (Min),A,36.25
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,feeder,1,N Current (Max),A,28.0
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,57.75
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,92.5
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.88
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,58.62
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,88.75
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.5
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,50.0
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,87.75
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.62
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.95
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.41
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,3.44
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,4.02
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.5
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.58
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.61
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,116.0
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,59.0
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,busbar,,N Current (Min),A,184.0
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,busbar,,N Current (Max),A,258.25
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,223.38
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (Min),A,401.5
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (Max),A,580.0
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,472.0
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (Min),A,356.5
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (Max),A,423.0
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,392.75
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (Min),A,193.25
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (Max),A,308.12
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T21:10:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.62
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-89.44
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.94
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98389
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.04573
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96481
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,feeder,6,N Current (Min),A,25.88
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,feeder,6,N Current (Max),A,64.5
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,feeder,6,N Current (RMS),A,49.62
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,feeder,6,L3 Current (Min),A,35.12
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,feeder,6,L3 Current (Max),A,54.12
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,43.12
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,feeder,6,L2 Current (Min),A,63.88
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,feeder,6,L2 Current (Max),A,108.5
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,97.88
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,feeder,6,L1 Current (Min),A,41.62
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,feeder,6,L1 Current (Max),A,101.5
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,55.5
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.62
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-95.44
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.5
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99139
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.11547
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9552
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,feeder,4,N Current (Min),A,57.62
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,feeder,4,N Current (Max),A,119.12
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,feeder,4,N Current (RMS),A,78.38
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,107.25
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,178.12
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,135.12
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,73.62
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,117.38
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,88.12
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,61.38
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,80.62
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,69.5
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.31
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-102.87
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98688
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.22969
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97708
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (Min),A,21.62
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (Max),A,37.25
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (RMS),A,27.25
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,52.88
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,82.5
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,65.38
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,37.0
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,66.25
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.12
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,46.12
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,67.12
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.88
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-106.37
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,73.12
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98047
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.24443
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.01653
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (Min),A,85.38
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (Max),A,121.88
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (RMS),A,100.62
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,80.25
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,150.5
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,119.25
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,78.62
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,108.88
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,86.62
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,34.12
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,66.38
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.75
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-102.75
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99069
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.2163
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98428
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,feeder,1,N Current (Min),A,37.88
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,feeder,1,N Current (Max),A,25.25
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,59.25
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,106.62
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.75
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,50.62
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,81.0
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.75
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,47.5
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,86.0
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.17
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.86
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,3.47
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,4.06
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.52
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.36
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,252.03
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,107.0
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,58.0
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,busbar,,N Current (Min),A,148.75
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,busbar,,N Current (Max),A,246.88
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,204.62
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (Min),A,361.88
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (Max),A,496.25
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,434.12
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (Min),A,357.0
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (Max),A,437.12
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,386.25
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (Min),A,182.75
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (Max),A,295.75
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.25
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T21:00:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.06
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-85.25
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.94
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99304
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.11589
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97482
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,feeder,6,N Current (Min),A,18.5
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,feeder,6,N Current (Max),A,60.88
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,feeder,6,N Current (RMS),A,33.62
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,feeder,6,L3 Current (Min),A,37.75
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,feeder,6,L3 Current (Max),A,93.25
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,63.38
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,feeder,6,L2 Current (Min),A,49.5
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,feeder,6,L2 Current (Max),A,71.5
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,60.12
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,feeder,6,L1 Current (Min),A,42.38
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,feeder,6,L1 Current (Max),A,80.62
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,56.38
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.12
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-97.88
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98715
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.15032
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97119
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,feeder,4,N Current (Min),A,42.38
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,feeder,4,N Current (Max),A,84.38
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,feeder,4,N Current (RMS),A,57.38
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,98.0
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,150.5
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,118.25
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,74.38
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,116.62
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,84.0
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,70.38
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,111.12
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,84.38
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-104.81
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.31
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99371
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.25252
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98032
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (Min),A,23.5
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (Max),A,99.0
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (RMS),A,56.12
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,61.12
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,155.0
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,108.5
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,35.0
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,76.75
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.0
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,42.75
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,85.38
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.38
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.0
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-101.94
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-96.94
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96957
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.20018
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.17671
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,-2.0
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (Min),A,87.38
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (Max),A,138.12
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (RMS),A,108.88
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,78.88
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,115.75
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,95.38
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,79.25
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,153.88
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,105.12
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,34.62
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,53.25
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.88
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-102.0
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98984
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.16829
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98117
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,feeder,1,N Current (Min),A,47.25
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,feeder,1,N Current (Max),A,32.25
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,54.62
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,92.25
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.88
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,66.88
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,98.88
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,80.62
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,48.88
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,82.75
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.88
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.64
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.69
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,3.45
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,4.14
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.5
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.58
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.03
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,112.0
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,61.0
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,busbar,,N Current (Min),A,158.88
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,busbar,,N Current (Max),A,283.75
