Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,214.5
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (Min),A,381.5
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (Max),A,517.75
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,455.5
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (Min),A,335.0
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (Max),A,455.38
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,383.88
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (Min),A,192.12
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (Max),A,291.38
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.75
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T20:50:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.06
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-84.19
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.31
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97995
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.10546
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97101
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,feeder,6,N Current (Min),A,19.0
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,feeder,6,N Current (Max),A,39.0
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,feeder,6,N Current (RMS),A,24.88
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,feeder,6,L3 Current (Min),A,36.0
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,feeder,6,L3 Current (Max),A,68.38
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,44.0
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,feeder,6,L2 Current (Min),A,43.88
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,feeder,6,L2 Current (Max),A,71.0
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,52.75
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,feeder,6,L1 Current (Min),A,43.88
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,feeder,6,L1 Current (Max),A,92.62
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,53.75
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-99.06
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.87
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99084
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.16228
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97342
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,feeder,4,N Current (Min),A,46.75
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,feeder,4,N Current (Max),A,98.5
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,feeder,4,N Current (RMS),A,68.25
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,108.5
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,161.75
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,136.75
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,73.38
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,108.5
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,86.38
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,63.88
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,115.62
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,87.5
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-114.94
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99716
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.3604
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98456
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,33.0
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (Min),A,70.38
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (Max),A,120.75
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (RMS),A,90.25
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,114.62
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,163.88
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,132.25
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,28.38
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,50.62
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,50.5
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,89.88
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.75
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.44
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-98.94
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-103.44
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97971
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.20089
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.28814
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,-3.0
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (Min),A,101.38
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (Max),A,135.25
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (RMS),A,119.25
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,83.62
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,140.75
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,112.38
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,85.12
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,142.12
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,100.25
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,35.75
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,61.12
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.75
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-99.06
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98349
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.15966
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98578
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,feeder,1,N Current (Min),A,63.5
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,feeder,1,N Current (Max),A,41.88
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,54.88
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,78.5
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.0
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,85.88
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,114.25
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,96.5
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,51.5
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,95.88
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.91
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.59
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,3.44
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,4.17
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.5
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.47
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.59
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,121.0
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,65.0
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,busbar,,N Current (Min),A,156.12
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,busbar,,N Current (Max),A,283.5
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,218.25
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (Min),A,436.75
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (Max),A,553.0
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,489.75
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (Min),A,335.88
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (Max),A,443.88
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,368.0
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (Min),A,215.12
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (Max),A,348.0
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.0
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T20:40:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.63
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-82.81
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.87
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98022
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.09078
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96933
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,feeder,6,N Current (Min),A,19.75
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,feeder,6,N Current (Max),A,45.38
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,feeder,6,N Current (RMS),A,24.88
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,feeder,6,L3 Current (Min),A,36.62
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,feeder,6,L3 Current (Max),A,82.12
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,44.25
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,feeder,6,L2 Current (Min),A,51.88
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,feeder,6,L2 Current (Max),A,72.38
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,61.88
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,feeder,6,L1 Current (Min),A,42.75
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,feeder,6,L1 Current (Max),A,68.0
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,54.38
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.5
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-100.81
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.38
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98767
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.1505
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98029
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,feeder,4,N Current (Min),A,43.62
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,feeder,4,N Current (Max),A,76.75
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,feeder,4,N Current (RMS),A,56.88
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,101.25
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,145.5
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,123.38
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,66.38
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,100.62
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,82.75
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,69.88
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,119.62
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,96.25
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.31
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-112.31
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99274
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.30205
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98676
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (Min),A,30.38
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (Max),A,121.75
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (RMS),A,64.5
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,68.38
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,167.75
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,102.12
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,32.0
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,57.5
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.12
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,61.12
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,89.5
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,71.88
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-99.75
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,177.37
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97504
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.1957
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.34395
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,-4.0
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (Min),A,103.75
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (Max),A,163.75
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (RMS),A,121.75
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,74.75
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,121.88
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,99.88
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,86.88
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,141.38
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,112.38
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,34.25
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,81.88
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-99.44
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98514
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.1465
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98672
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,feeder,1,N Current (Min),A,106.0
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,feeder,1,N Current (Max),A,55.88
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,63.62
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,81.25
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.75
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,87.88
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,183.12
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,117.88
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,56.5
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,100.75
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.12
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.28
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.78
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,3.44
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,4.06
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.5
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.67
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.72
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,108.0
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,68.0
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,busbar,,N Current (Min),A,143.62
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,busbar,,N Current (Max),A,239.25
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,193.5
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (Min),A,364.38
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (Max),A,511.12
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,436.88
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (Min),A,350.38
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (Max),A,482.62
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,409.75
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (Min),A,235.88
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (Max),A,308.88
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.62
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T20:30:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.75
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-82.0
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.93
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97934
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.10362
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9805
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,feeder,6,N Current (Min),A,20.5
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,feeder,6,N Current (Max),A,56.62
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,feeder,6,N Current (RMS),A,31.5
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,feeder,6,L3 Current (Min),A,37.88
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,feeder,6,L3 Current (Max),A,78.88
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,55.12
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,feeder,6,L2 Current (Min),A,61.25
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,feeder,6,L2 Current (Max),A,86.12
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,72.12
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,feeder,6,L1 Current (Min),A,44.12
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,feeder,6,L1 Current (Max),A,92.88
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,60.12
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.69
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-98.38
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98767
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.12944
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98651
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,feeder,4,N Current (Min),A,39.75
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,feeder,4,N Current (Max),A,64.38
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,feeder,4,N Current (RMS),A,48.38
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,96.5
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,146.12
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,120.25
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,84.38
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,117.25
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,99.0
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,88.12
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,139.5
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,110.88
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.75
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-104.43
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99249
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.28255
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98215
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (Min),A,37.12
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (Max),A,68.5
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (RMS),A,54.75
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,72.62
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,106.38
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,92.0
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,32.0
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,62.5
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.38
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,53.12
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,89.62
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.75
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.13
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-103.87
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-148.31
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96616
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.17604
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.50634
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,-8.0
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (Min),A,114.12
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (Max),A,173.25
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (RMS),A,140.88
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,78.62
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,111.0
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,91.62
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,102.62
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,160.0
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,127.62
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,39.88
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,77.62
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.25
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-96.06
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98495
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.0819
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98486
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,feeder,1,N Current (Min),A,172.0
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,feeder,1,N Current (Max),A,124.12
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,57.25
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,85.88
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.38
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,127.25
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,240.88
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,190.75
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,50.62
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,90.88
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.75
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.09
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.39
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,3.42
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,4.11
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.48
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.78
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.58
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
