Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,105.0
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,67.0
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,busbar,,N Current (Min),A,164.12
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,busbar,,N Current (Max),A,303.88
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,250.5
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (Min),A,376.62
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (Max),A,469.0
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,427.75
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (Min),A,454.88
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (Max),A,574.88
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,523.12
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (Min),A,214.12
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (Max),A,341.0
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.62
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T20:20:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.56
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-88.19
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.87
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98676
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.06615
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.978
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,feeder,6,N Current (Min),A,21.75
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,feeder,6,N Current (Max),A,66.5
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,feeder,6,N Current (RMS),A,34.88
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,feeder,6,L3 Current (Min),A,41.88
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,feeder,6,L3 Current (Max),A,102.12
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,68.0
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,feeder,6,L2 Current (Min),A,68.12
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,feeder,6,L2 Current (Max),A,104.75
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,80.62
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,feeder,6,L1 Current (Min),A,47.88
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,feeder,6,L1 Current (Max),A,96.25
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,62.12
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-97.5
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.31
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99036
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.08769
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99106
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,feeder,4,N Current (Min),A,38.38
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,feeder,4,N Current (Max),A,94.12
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,feeder,4,N Current (RMS),A,56.75
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,110.25
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,184.75
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,140.12
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,84.88
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,171.88
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,119.88
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,95.75
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,152.0
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,125.38
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-113.81
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99384
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.22844
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98508
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (Min),A,26.88
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (Max),A,70.62
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (RMS),A,49.75
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,84.75
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,132.38
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,103.12
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,32.88
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,80.88
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.62
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,52.0
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,97.75
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,79.88
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.43
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-99.94
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-70.25
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96783
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.1382
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.42779
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,-7.0
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (Min),A,114.75
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (Max),A,175.25
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (RMS),A,148.25
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,71.75
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,118.88
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,89.25
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,113.12
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,192.38
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,146.5
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,43.88
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,83.75
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.25
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-97.06
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99045
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.12685
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98053
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,feeder,1,N Current (Min),A,86.38
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,feeder,1,N Current (Max),A,63.38
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,66.0
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,109.5
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.0
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,120.88
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,143.88
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,130.62
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,45.25
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,76.12
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.25
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.08
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.17
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,3.42
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,3.91
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.48
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.16
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.88
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.0
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,119.0
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,74.0
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,busbar,,N Current (Min),A,179.0
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,busbar,,N Current (Max),A,298.0
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,242.75
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (Min),A,427.38
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (Max),A,529.62
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,482.25
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (Min),A,465.88
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (Max),A,596.25
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,534.0
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (Min),A,243.25
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (Max),A,391.0
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,305.88
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T20:10:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.62
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-85.75
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.75
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98941
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.0591
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98721
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,feeder,6,N Current (Min),A,22.88
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,feeder,6,N Current (Max),A,52.88
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,feeder,6,N Current (RMS),A,30.5
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,feeder,6,L3 Current (Min),A,54.75
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,feeder,6,L3 Current (Max),A,98.38
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,67.25
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,feeder,6,L2 Current (Min),A,70.88
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,feeder,6,L2 Current (Max),A,103.88
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,88.38
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,feeder,6,L1 Current (Min),A,59.25
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,feeder,6,L1 Current (Max),A,108.25
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,76.0
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.69
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-94.25
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.62
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99045
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.10951
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98044
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,feeder,4,N Current (Min),A,42.5
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,feeder,4,N Current (Max),A,132.25
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,feeder,4,N Current (RMS),A,72.62
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,104.0
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,200.5
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,142.5
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,69.38
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,147.12
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,100.88
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,68.0
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,162.38
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,99.75
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-101.0
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99658
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.16387
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99265
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (Min),A,31.25
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (Max),A,76.0
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (RMS),A,53.88
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,106.88
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,146.12
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,124.25
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,58.75
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,98.38
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,78.62
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,85.75
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,147.88
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,108.38
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.43
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-96.81
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-95.88
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-18.0
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96164
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.12361
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.55865
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,-14.0
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (Min),A,131.62
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (Max),A,223.25
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (RMS),A,189.88
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,66.62
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,107.38
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,80.25
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,126.75
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,224.75
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,180.0
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,62.88
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,126.25
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,98.88
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-96.94
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99478
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.1285
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99411
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,feeder,1,N Current (Min),A,72.62
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,feeder,1,N Current (Max),A,43.12
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,64.5
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,136.62
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,101.88
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,87.88
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,193.62
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,120.38
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,67.0
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,172.62
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,104.5
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.67
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.42
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,3.44
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,3.88
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.48
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.53
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.48
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.0
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,128.0
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,82.0
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,busbar,,N Current (Min),A,138.75
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,busbar,,N Current (Max),A,334.12
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,247.25
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (Min),A,439.12
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (Max),A,590.62
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,514.75
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (Min),A,507.75
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (Max),A,630.88
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,566.38
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (Min),A,270.88
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (Max),A,426.0
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,342.12
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T20:00:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.62
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-81.69
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.5
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99274
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.0775
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98447
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,feeder,6,N Current (Min),A,23.88
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,feeder,6,N Current (Max),A,62.12
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,feeder,6,N Current (RMS),A,36.62
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,feeder,6,L3 Current (Min),A,56.38
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,feeder,6,L3 Current (Max),A,107.12
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,77.88
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,feeder,6,L2 Current (Min),A,60.75
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,feeder,6,L2 Current (Max),A,91.25
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,74.38
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,feeder,6,L1 Current (Min),A,49.38
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,feeder,6,L1 Current (Max),A,97.62
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,66.75
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.94
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-96.25
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99179
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.14733
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97327
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,feeder,4,N Current (Min),A,45.88
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,feeder,4,N Current (Max),A,122.12
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,feeder,4,N Current (RMS),A,70.12
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,97.0
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,195.25
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,134.38
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,72.0
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,148.25
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,86.88
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,64.88
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,97.12
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,82.38
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-98.56
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99548
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.18343
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99072
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (Min),A,31.88
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (Max),A,82.62
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (RMS),A,56.62
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,97.75
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,131.0
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,113.88
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,52.0
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,97.38
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,73.12
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,55.0
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,155.75
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,110.12
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-96.81
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-121.25
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-25.0
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97058
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.09368
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.15273
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,-5.0
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (Min),A,117.12
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (Max),A,255.12
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (RMS),A,189.75
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,73.62
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,104.62
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,85.88
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,165.38
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,284.5
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,237.25
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,55.38
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,144.38
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,112.12
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.12
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-99.5
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99396
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.14354
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98865
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,feeder,1,N Current (Min),A,53.12
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,feeder,1,N Current (Max),A,36.25
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,62.62
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,124.88
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,99.12
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,66.38
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,125.12
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,100.38
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,53.25
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,108.25
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.25
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.16
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.53
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
