Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,3.42
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,4.2
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.48
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.62
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.81
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-32.0
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,127.0
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,78.0
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,busbar,,N Current (Min),A,161.62
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,busbar,,N Current (Max),A,390.5
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,259.25
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (Min),A,438.88
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (Max),A,589.5
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,510.25
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (Min),A,491.88
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (Max),A,670.12
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,569.88
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (Min),A,255.5
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (Max),A,406.62
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,336.25
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T19:50:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.19
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-85.63
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.62
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9892
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.05553
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98795
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,feeder,6,N Current (Min),A,22.5
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,feeder,6,N Current (Max),A,43.5
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,feeder,6,N Current (RMS),A,27.62
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,feeder,6,L3 Current (Min),A,48.12
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,feeder,6,L3 Current (Max),A,92.62
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,63.38
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,feeder,6,L2 Current (Min),A,59.88
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,feeder,6,L2 Current (Max),A,101.12
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,73.0
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,feeder,6,L1 Current (Min),A,58.0
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,feeder,6,L1 Current (Max),A,87.12
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,70.5
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.06
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-99.82
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99057
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.16448
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97061
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,feeder,4,N Current (Min),A,49.12
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,feeder,4,N Current (Max),A,102.38
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,feeder,4,N Current (RMS),A,68.88
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,97.0
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,176.38
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,127.0
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,64.0
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,107.88
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,76.25
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,67.38
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,104.0
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,82.75
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-100.81
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.75
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98868
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.1631
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97324
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (Min),A,26.62
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (Max),A,62.12
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (RMS),A,40.75
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,55.25
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,127.88
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,81.5
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,71.0
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,118.75
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,93.0
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,56.75
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,82.38
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.5
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-97.25
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-89.87
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-12.0
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96991
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.1436
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.00893
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (Min),A,105.75
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (Max),A,146.75
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (RMS),A,124.62
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,73.25
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,112.62
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,88.38
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,117.0
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,208.0
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,159.88
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,37.62
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,98.0
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.5
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-97.94
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98691
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.14797
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99139
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,feeder,1,N Current (Min),A,52.75
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,feeder,1,N Current (Max),A,38.38
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,66.0
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,96.5
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.5
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,49.25
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,118.75
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,90.5
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,58.0
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,105.62
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.12
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.19
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.48
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,3.42
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,4.11
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.48
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.59
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.91
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.0
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,107.0
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,74.0
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,busbar,,N Current (Min),A,140.25
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,busbar,,N Current (Max),A,241.88
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,198.5
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (Min),A,390.38
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (Max),A,490.0
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,434.0
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (Min),A,428.5
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (Max),A,566.62
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,490.5
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (Min),A,246.38
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (Max),A,355.12
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,305.12
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T19:40:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.0
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-88.37
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.0
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99258
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.02309
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98703
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,feeder,6,N Current (Min),A,20.88
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,feeder,6,N Current (Max),A,57.0
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,feeder,6,N Current (RMS),A,30.88
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,feeder,6,L3 Current (Min),A,56.88
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,feeder,6,L3 Current (Max),A,113.62
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,76.12
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,feeder,6,L2 Current (Min),A,53.62
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,feeder,6,L2 Current (Max),A,101.12
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,73.38
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,feeder,6,L1 Current (Min),A,54.38
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,feeder,6,L1 Current (Max),A,106.62
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,70.38
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.06
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-98.69
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99567
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.16683
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98199
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,44.0
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,feeder,4,N Current (Min),A,54.12
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,feeder,4,N Current (Max),A,138.12
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,feeder,4,N Current (RMS),A,101.5
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,135.38
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,221.0
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,177.5
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,61.75
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,109.62
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,80.0
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,76.25
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,129.25
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,103.25
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-96.81
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98532
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.14302
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98755
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (Min),A,34.25
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (Max),A,61.25
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (RMS),A,47.88
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,54.5
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,85.75
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,67.75
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,60.25
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,128.88
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,107.62
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,56.0
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,114.62
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,89.0
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-96.25
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-73.62
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-17.0
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96069
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.13384
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.22786
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,-5.0
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (Min),A,117.62
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (Max),A,182.62
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (RMS),A,152.0
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,64.88
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,99.38
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,78.62
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,134.75
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,225.88
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,181.5
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,61.88
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,99.75
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,85.5
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-104.75
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99005
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.27617
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99033
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,feeder,1,N Current (Min),A,50.25
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,feeder,1,N Current (Max),A,36.25
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,66.5
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,148.62
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.38
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,44.38
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,110.88
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.62
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,54.88
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,128.12
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.5
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.98
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.08
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,3.42
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,4.31
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.48
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.56
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.52
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.0
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,119.0
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,78.0
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,busbar,,N Current (Min),A,144.12
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,busbar,,N Current (Max),A,273.88
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,202.12
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (Min),A,417.62
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (Max),A,581.38
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,480.0
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (Min),A,387.5
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (Max),A,567.12
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,490.0
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (Min),A,247.25
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (Max),A,386.12
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,327.88
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T19:30:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.44
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-88.19
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.94
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99384
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.0114
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98254
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,feeder,6,N Current (Min),A,22.25
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,feeder,6,N Current (Max),A,90.0
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,feeder,6,N Current (RMS),A,63.75
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,feeder,6,L3 Current (Min),A,57.0
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,feeder,6,L3 Current (Max),A,128.25
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,92.75
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,feeder,6,L2 Current (Min),A,69.38
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,feeder,6,L2 Current (Max),A,146.25
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,122.5
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,feeder,6,L1 Current (Min),A,48.25
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,feeder,6,L1 Current (Max),A,105.25
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,66.75
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.69
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-96.62
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99335
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.13124
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98541
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,42.0
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,feeder,4,N Current (Min),A,44.62
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,feeder,4,N Current (Max),A,113.38
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,feeder,4,N Current (RMS),A,80.25
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,131.12
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,209.38
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,169.0
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,67.75
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,140.25
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,102.25
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,85.75
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,153.0
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,115.5
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-102.81
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98828
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.19817
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98361
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (Min),A,25.62
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (Max),A,53.38
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (RMS),A,32.12
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,58.25
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,84.38
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,71.0
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,59.0
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,90.88
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,70.5
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,60.62
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,104.38
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.12
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.19
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-97.62
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-127.56
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-13.0
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95831
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.13622
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.45431
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,-9.0
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (Min),A,113.5
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (Max),A,197.5
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (RMS),A,155.0
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,65.0
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,92.62
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,77.88
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,122.75
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,192.25
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,155.5
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,50.62
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,104.75
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,75.75
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-110.25
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.06
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99091
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.24392
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99561
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,feeder,1,N Current (Min),A,87.12
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,feeder,1,N Current (Max),A,60.75
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,60.0
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,102.88
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.0
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,41.25
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,74.62
