Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,63.75
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,127.75
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,106.75
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.55
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.34
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,3.42
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,4.0
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.48
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.5
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.03
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.0
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,119.0
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,82.0
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,busbar,,N Current (Min),A,134.12
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,busbar,,N Current (Max),A,254.62
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,197.62
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (Min),A,402.25
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (Max),A,542.75
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,480.25
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (Min),A,446.25
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (Max),A,572.12
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,500.5
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (Min),A,280.75
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (Max),A,419.0
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,335.75
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T19:20:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.69
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-89.75
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.94
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99442
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.02733
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97952
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,feeder,6,N Current (Min),A,27.12
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,feeder,6,N Current (Max),A,97.25
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,feeder,6,N Current (RMS),A,62.5
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,feeder,6,L3 Current (Min),A,70.5
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,feeder,6,L3 Current (Max),A,124.12
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,91.88
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,feeder,6,L2 Current (Min),A,77.12
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,feeder,6,L2 Current (Max),A,154.12
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,115.12
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,feeder,6,L1 Current (Min),A,49.5
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,feeder,6,L1 Current (Max),A,76.0
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,62.0
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.56
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-100.62
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99332
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.12868
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98309
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,42.0
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,feeder,4,N Current (Min),A,58.0
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,feeder,4,N Current (Max),A,121.0
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,feeder,4,N Current (RMS),A,86.38
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,137.25
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,204.25
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,168.0
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,73.62
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,106.12
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,90.25
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,86.12
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,139.0
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,112.12
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-100.81
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99103
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.17321
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98636
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (Min),A,25.88
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (Max),A,60.0
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (RMS),A,32.75
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,60.0
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,129.38
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,88.62
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,63.62
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,111.12
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,85.25
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,64.5
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,122.5
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,81.75
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.5
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-99.32
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-110.0
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96683
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.16927
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.52831
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,-8.0
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (Min),A,113.5
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (Max),A,179.12
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (RMS),A,143.12
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,67.5
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,114.0
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,86.75
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,116.12
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,182.62
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,135.12
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,43.5
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,86.38
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.88
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-103.69
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.06
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99414
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.18206
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99179
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,feeder,1,N Current (Min),A,89.5
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,feeder,1,N Current (Max),A,46.0
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,73.12
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,129.88
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,94.75
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,47.88
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,101.0
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.12
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,51.88
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,143.75
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,84.5
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.98
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.56
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,3.44
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,3.95
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.5
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.31
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.95
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.0
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,131.0
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,76.0
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,busbar,,N Current (Min),A,144.25
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,busbar,,N Current (Max),A,341.12
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,242.88
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (Min),A,456.62
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (Max),A,619.38
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,529.0
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (Min),A,433.12
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (Max),A,551.38
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,491.62
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (Min),A,248.75
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (Max),A,393.25
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,309.25
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T19:10:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.44
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-87.07
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.06
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99393
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.07405
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98257
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,feeder,6,N Current (Min),A,22.88
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,feeder,6,N Current (Max),A,74.88
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,feeder,6,N Current (RMS),A,44.12
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,feeder,6,L3 Current (Min),A,47.12
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,feeder,6,L3 Current (Max),A,115.38
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,86.75
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,feeder,6,L2 Current (Min),A,67.5
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,feeder,6,L2 Current (Max),A,100.38
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,83.38
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,feeder,6,L1 Current (Min),A,47.75
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,feeder,6,L1 Current (Max),A,110.62
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,70.0
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-95.88
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99274
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.11995
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98334
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,40.0
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,feeder,4,N Current (Min),A,54.0
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,feeder,4,N Current (Max),A,115.62
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,feeder,4,N Current (RMS),A,80.0
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,136.88
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,189.38
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,162.5
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,71.88
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,120.25
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,95.5
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,78.0
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,132.0
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,105.0
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-99.25
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99155
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.15132
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99307
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (Min),A,27.75
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (Max),A,57.5
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (RMS),A,36.88
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,62.25
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,135.88
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,90.12
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,71.75
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,115.5
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,93.62
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,95.25
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,122.5
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,107.38
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-99.32
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-127.56
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97824
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.15257
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.59322
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,-10.0
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (Min),A,142.5
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (Max),A,202.12
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (RMS),A,166.38
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,68.88
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,152.25
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,108.5
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,128.5
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,176.25
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,150.88
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,41.62
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,93.88
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.62
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.19
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-100.19
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.75
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99133
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.19896
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99231
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,feeder,1,N Current (Min),A,60.62
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,feeder,1,N Current (Max),A,35.5
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,59.88
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,129.0
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,85.62
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,44.75
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,73.88
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,54.75
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,108.5
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.75
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.83
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.03
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,3.42
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,4.09
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.47
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.03
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.55
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,132.0
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,80.0
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,busbar,,N Current (Min),A,174.0
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,busbar,,N Current (Max),A,310.62
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,230.25
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (Min),A,454.62
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (Max),A,606.25
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,533.12
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (Min),A,429.38
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (Max),A,516.25
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,479.12
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (Min),A,267.62
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (Max),A,382.88
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,325.88
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T19:00:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.56
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-87.37
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.62
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98819
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.05577
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98444
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,feeder,6,N Current (Min),A,21.12
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,feeder,6,N Current (Max),A,60.62
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,feeder,6,N Current (RMS),A,33.62
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,feeder,6,L3 Current (Min),A,40.25
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,feeder,6,L3 Current (Max),A,91.0
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,60.12
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,feeder,6,L2 Current (Min),A,65.62
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,feeder,6,L2 Current (Max),A,113.25
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,83.75
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,feeder,6,L1 Current (Min),A,50.75
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,feeder,6,L1 Current (Max),A,101.25
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,65.75
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.94
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-96.88
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.992
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.10646
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98724
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,40.0
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,feeder,4,N Current (Min),A,48.25
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,feeder,4,N Current (Max),A,110.25
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,feeder,4,N Current (RMS),A,73.0
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,131.0
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,203.88
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,160.12
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,84.0
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,116.62
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,99.5
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,83.0
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,140.62
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,116.12
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-99.38
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99011
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.15315
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99109
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (Min),A,25.5
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (Max),A,60.62
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (RMS),A,39.25
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,61.38
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,115.12
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,85.38
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,71.88
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,102.38
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,87.88
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,62.38
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,130.25
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,99.25
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-98.88
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-172.75
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98032
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.15727
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.72753
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,-15.0
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (Min),A,150.75
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (Max),A,232.0
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (RMS),A,190.0
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,92.12
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,146.38
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,111.25
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,126.75
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,179.75
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,153.0
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,42.0
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,120.62
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,79.5
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-93.31
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.25
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9837
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.12844
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99133
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
