Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,feeder,1,N Current (Min),A,53.0
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,feeder,1,N Current (Max),A,30.75
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,54.12
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,103.5
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.62
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,55.12
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,103.12
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.12
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,56.5
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,92.62
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.88
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.72
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.06
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,3.39
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,3.94
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.47
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.66
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.92
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,119.0
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,73.0
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,busbar,,N Current (Min),A,143.25
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,busbar,,N Current (Max),A,320.5
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,232.5
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (Min),A,444.62
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (Max),A,539.5
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,483.0
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (Min),A,462.88
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (Max),A,538.75
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,493.5
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (Min),A,192.62
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (Max),A,390.5
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,298.38
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T18:50:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.44
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-88.56
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.25
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9931
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.0385
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98111
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,feeder,6,N Current (Min),A,27.88
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,feeder,6,N Current (Max),A,76.12
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,feeder,6,N Current (RMS),A,50.75
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,feeder,6,L3 Current (Min),A,48.88
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,feeder,6,L3 Current (Max),A,120.88
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,81.88
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,feeder,6,L2 Current (Min),A,86.12
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,feeder,6,L2 Current (Max),A,115.75
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,101.0
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,feeder,6,L1 Current (Min),A,50.0
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,feeder,6,L1 Current (Max),A,84.88
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,60.5
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-96.75
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99231
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.11821
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98758
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,41.0
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,feeder,4,N Current (Min),A,48.88
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,feeder,4,N Current (Max),A,110.5
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,feeder,4,N Current (RMS),A,74.25
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,129.62
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,211.75
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,166.88
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,79.0
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,136.0
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,106.5
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,101.0
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,168.75
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,124.5
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-99.69
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99124
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.19683
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98938
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (Min),A,24.88
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (Max),A,58.25
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (RMS),A,39.0
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,77.38
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,117.5
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,96.12
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,62.12
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,89.88
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,71.12
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,65.5
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,117.75
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,87.0
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-98.75
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-163.44
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98944
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.16399
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.84851
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,-18.0
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (Min),A,192.75
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (Max),A,245.25
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (RMS),A,215.88
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,115.0
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,200.38
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,145.12
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,123.38
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,179.38
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,148.75
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,50.12
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,131.62
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,85.38
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-96.5
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97784
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.13332
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98968
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,feeder,1,N Current (Min),A,37.25
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,feeder,1,N Current (Max),A,27.0
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,53.5
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,82.0
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.88
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,44.88
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,90.0
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.75
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,50.12
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,90.12
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.88
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.7
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.41
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,3.39
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,3.92
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.45
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.25
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.59
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,137.0
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,65.0
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,busbar,,N Current (Min),A,210.25
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,busbar,,N Current (Max),A,382.0
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,293.75
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (Min),A,471.0
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (Max),A,630.0
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,554.5
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (Min),A,435.75
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (Max),A,552.38
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,487.25
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (Min),A,201.12
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (Max),A,350.0
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.0
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T18:40:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.44
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-86.5
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.13
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99234
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.0529
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97757
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,feeder,6,N Current (Min),A,21.0
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,feeder,6,N Current (Max),A,71.75
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,feeder,6,N Current (RMS),A,42.38
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,feeder,6,L3 Current (Min),A,46.75
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,feeder,6,L3 Current (Max),A,116.25
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,76.75
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,feeder,6,L2 Current (Min),A,63.38
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,feeder,6,L2 Current (Max),A,126.5
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,93.5
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,feeder,6,L1 Current (Min),A,47.38
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,feeder,6,L1 Current (Max),A,101.38
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,64.38
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.25
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-95.12
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99496
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.11611
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99011
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,44.0
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,36.0
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,feeder,4,N Current (Min),A,58.62
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,feeder,4,N Current (Max),A,117.25
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,feeder,4,N Current (RMS),A,82.75
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,128.38
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,211.5
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,176.75
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,84.62
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,137.0
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,107.88
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,96.5
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,183.5
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,148.0
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-102.94
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99252
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.19313
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98962
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (Min),A,26.5
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (Max),A,60.88
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (RMS),A,40.12
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,75.0
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,106.75
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,93.25
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,61.38
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,86.75
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.12
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,69.62
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,129.25
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,92.75
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-98.81
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-151.5
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9826
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.13182
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.7937
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,-19.0
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (Min),A,176.62
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (Max),A,268.88
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (RMS),A,222.62
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,98.75
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,139.75
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,118.12
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,147.12
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,210.88
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,169.75
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,54.38
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,148.5
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,95.75
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-108.31
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.56
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98145
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.15944
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99475
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,feeder,1,N Current (Min),A,74.38
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,feeder,1,N Current (Max),A,46.5
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,52.38
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,105.12
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.75
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,44.88
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,123.62
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,80.62
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,58.12
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,144.38
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,90.88
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.08
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.94
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,3.36
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,4.08
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.44
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.97
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.03
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.0
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,131.0
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,78.0
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,busbar,,N Current (Min),A,170.38
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,busbar,,N Current (Max),A,319.12
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,248.0
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (Min),A,473.88
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (Max),A,590.62
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,532.12
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (Min),A,454.62
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (Max),A,578.12
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,519.88
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (Min),A,256.0
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (Max),A,394.0
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,321.25
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T18:30:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.81
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-86.87
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.06
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98907
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.03963
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97287
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,feeder,6,N Current (Min),A,21.25
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,feeder,6,N Current (Max),A,69.38
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,feeder,6,N Current (RMS),A,43.25
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,feeder,6,L3 Current (Min),A,43.0
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,feeder,6,L3 Current (Max),A,113.38
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,65.5
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,feeder,6,L2 Current (Min),A,66.5
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,feeder,6,L2 Current (Max),A,122.38
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,89.5
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,feeder,6,L1 Current (Min),A,47.5
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,feeder,6,L1 Current (Max),A,77.5
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,56.12
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.19
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-97.25
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.0
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99496
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.1364
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98672
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,43.0
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,feeder,4,N Current (Min),A,52.38
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,feeder,4,N Current (Max),A,103.0
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,feeder,4,N Current (RMS),A,74.25
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,152.62
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,215.75
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,174.0
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,81.25
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,166.88
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,113.25
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,87.0
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,157.62
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,124.0
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-101.44
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99329
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.18074
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99567
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (Min),A,35.75
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (Max),A,82.75
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (RMS),A,57.88
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,81.25
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,131.5
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,96.5
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,61.5
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,87.0
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.75
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,104.75
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,147.0
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,124.38
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-96.69
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-149.75
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98584
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.11861
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.71115
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,-14.0
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (Min),A,186.0
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (Max),A,249.5
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (RMS),A,213.12
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,103.75
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,170.62
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,128.88
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,158.5
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,209.0
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,180.75
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,42.88
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,122.12
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,79.62
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-99.56
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
