Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99319
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.12248
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99149
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,feeder,1,N Current (Min),A,58.5
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,feeder,1,N Current (Max),A,41.5
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,63.62
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,145.38
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,94.38
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,89.62
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,166.5
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,107.88
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,58.12
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,112.25
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.5
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.39
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.5
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,3.38
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,3.86
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.44
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.33
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.03
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.0
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,137.0
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,78.0
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,busbar,,N Current (Min),A,186.38
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,busbar,,N Current (Max),A,337.5
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,269.5
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (Min),A,492.0
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (Max),A,664.38
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,559.0
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (Min),A,510.0
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (Max),A,650.62
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,562.75
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (Min),A,249.62
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (Max),A,389.38
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,323.5
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T18:20:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.31
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-87.87
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.44
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99609
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.02712
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98746
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,feeder,6,N Current (Min),A,21.25
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,feeder,6,N Current (Max),A,71.0
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,feeder,6,N Current (RMS),A,36.0
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,feeder,6,L3 Current (Min),A,76.5
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,feeder,6,L3 Current (Max),A,122.0
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,93.75
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,feeder,6,L2 Current (Min),A,78.12
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,feeder,6,L2 Current (Max),A,145.25
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,103.12
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,feeder,6,L1 Current (Min),A,51.75
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,feeder,6,L1 Current (Max),A,117.0
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,86.25
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.06
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-98.44
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99661
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.11568
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99182
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,49.0
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,38.0
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,feeder,4,N Current (Min),A,40.75
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,feeder,4,N Current (Max),A,113.0
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,feeder,4,N Current (RMS),A,73.25
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,164.75
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,229.25
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,197.12
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,86.62
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,175.62
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,136.88
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,95.62
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,205.25
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,154.5
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-100.88
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99704
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.14763
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99457
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (Min),A,26.25
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (Max),A,63.38
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (RMS),A,46.0
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,91.62
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,150.88
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,128.25
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,64.12
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,113.25
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,91.88
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,98.0
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,146.5
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,121.25
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-96.56
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-147.62
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98621
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.11763
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.50878
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,-7.0
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (Min),A,147.25
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (Max),A,217.12
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (RMS),A,183.88
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,107.38
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,168.62
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,133.88
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,120.5
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,208.75
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,168.75
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,38.75
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,77.5
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.38
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-97.44
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.19
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98798
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.08104
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99277
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,feeder,1,N Current (Min),A,144.25
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,feeder,1,N Current (Max),A,75.38
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,55.75
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,106.5
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.5
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,91.38
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,204.75
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,149.75
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,56.75
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,107.5
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,84.88
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.58
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,3.36
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,3.97
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.42
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.22
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.78
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,155.0
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,102.0
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,busbar,,N Current (Min),A,181.25
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,busbar,,N Current (Max),A,344.38
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,258.25
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (Min),A,560.88
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (Max),A,689.0
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,632.0
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (Min),A,556.88
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (Max),A,805.25
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,649.12
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (Min),A,283.12
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (Max),A,509.12
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,417.0
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T18:10:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.5
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-87.5
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.56
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99515
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.03175
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9957
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,30.0
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,feeder,6,N Current (Min),A,20.38
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,feeder,6,N Current (Max),A,77.0
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,feeder,6,N Current (RMS),A,37.38
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,feeder,6,L3 Current (Min),A,50.25
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,feeder,6,L3 Current (Max),A,135.5
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,93.25
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,feeder,6,L2 Current (Min),A,89.0
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,feeder,6,L2 Current (Max),A,141.25
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,111.38
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,feeder,6,L1 Current (Min),A,67.88
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,feeder,6,L1 Current (Max),A,171.5
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,122.25
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.5
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-96.44
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.25
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99496
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.10317
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98798
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,42.0
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,34.0
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,feeder,4,N Current (Min),A,44.38
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,feeder,4,N Current (Max),A,113.62
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,feeder,4,N Current (RMS),A,74.5
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,125.38
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,218.25
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,170.5
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,88.12
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,147.5
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,117.0
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,81.75
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,195.62
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,137.38
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-97.06
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99722
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.13591
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99219
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (Min),A,23.5
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (Max),A,52.75
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (RMS),A,35.38
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,109.62
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,136.25
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,121.38
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,75.75
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,123.88
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,100.25
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,70.25
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,130.12
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,106.0
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-97.06
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-117.06
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98517
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.11785
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.08022
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,feeder,2,N Current (Min),A,121.62
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,feeder,2,N Current (Max),A,180.88
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,feeder,2,N Current (RMS),A,151.0
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,102.5
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,163.38
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,126.12
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,125.88
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,223.0
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,181.88
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,38.0
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,88.62
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.5
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-93.31
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97528
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.07604
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9917
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,feeder,1,N Current (Min),A,115.75
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,feeder,1,N Current (Max),A,73.88
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,56.0
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,86.38
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.5
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,102.0
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,184.88
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,138.5
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,62.38
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,110.38
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,83.12
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.27
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.3
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,3.36
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,3.91
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.44
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.61
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.0
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,142.0
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,111.0
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,busbar,,N Current (Min),A,147.12
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,busbar,,N Current (Max),A,268.25
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,206.0
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (Min),A,485.5
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (Max),A,643.0
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,576.12
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (Min),A,560.75
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (Max),A,719.38
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,647.75
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (Min),A,334.12
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (Max),A,562.75
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,456.12
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T18:00:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,3.32
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-88.07
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.88
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98984
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.00481
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99176
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,feeder,6,N Current (Min),A,20.88
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,feeder,6,N Current (Max),A,66.62
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,feeder,6,N Current (RMS),A,38.88
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,feeder,6,L3 Current (Min),A,40.25
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,feeder,6,L3 Current (Max),A,96.75
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,69.38
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,feeder,6,L2 Current (Min),A,78.75
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,feeder,6,L2 Current (Max),A,136.38
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,112.88
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,feeder,6,L1 Current (Min),A,67.38
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,feeder,6,L1 Current (Max),A,122.25
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,93.62
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.19
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-97.62
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99725
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.12453
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98541
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,54.0
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,feeder,4,N Current (Min),A,71.75
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,feeder,4,N Current (Max),A,148.12
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,feeder,4,N Current (RMS),A,115.0
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,176.75
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,248.75
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,220.25
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,105.38
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,156.75
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,126.0
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,74.38
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,142.5
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,105.38
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-99.75
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99716
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.15212
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9928
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (Min),A,23.12
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (Max),A,62.88
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (RMS),A,35.62
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,91.88
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,127.75
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,109.62
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,70.38
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,123.0
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,94.25
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,83.38
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,140.12
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,111.75
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-97.81
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,48.19
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98846
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.1288
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.04411
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,feeder,2,N Current (Min),A,130.75
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,feeder,2,N Current (Max),A,200.38
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,feeder,2,N Current (RMS),A,162.75
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,123.88
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,203.0
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,153.25
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,124.38
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,204.5
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,162.5
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,37.25
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,62.88
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.75
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
