Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-93.38
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98294
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.1078
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99503
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,feeder,1,N Current (Min),A,74.0
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,feeder,1,N Current (Max),A,40.0
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,54.62
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,152.0
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,92.25
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,50.75
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,137.62
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.25
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,78.0
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,113.62
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,93.62
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.92
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.7
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,3.41
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,3.78
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.45
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.94
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.61
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,158.0
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,99.0
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,busbar,,N Current (Min),A,184.62
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,busbar,,N Current (Max),A,333.88
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,249.25
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (Min),A,560.5
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (Max),A,782.0
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,643.88
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (Min),A,510.25
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (Max),A,637.88
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,577.75
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (Min),A,335.5
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (Max),A,471.75
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,401.12
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T17:50:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.32
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-89.31
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.31
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99561
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.02156
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99213
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,25.0
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,24.0
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,feeder,6,N Current (Min),A,20.38
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,feeder,6,N Current (Max),A,79.88
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,feeder,6,N Current (RMS),A,38.25
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,feeder,6,L3 Current (Min),A,48.38
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,feeder,6,L3 Current (Max),A,155.38
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,100.12
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,feeder,6,L2 Current (Min),A,81.88
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,feeder,6,L2 Current (Max),A,128.62
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,102.5
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,feeder,6,L1 Current (Min),A,75.62
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,feeder,6,L1 Current (Max),A,129.75
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,96.25
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.94
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-95.88
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99612
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.11836
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98648
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,49.0
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,feeder,4,N Current (Min),A,41.62
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,feeder,4,N Current (Max),A,150.75
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,feeder,4,N Current (RMS),A,101.25
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,129.12
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,254.12
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,201.0
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,107.38
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,203.0
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,148.38
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,85.0
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,139.12
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,108.75
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-98.56
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9957
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.16292
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98999
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (Min),A,23.12
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (Max),A,74.75
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (RMS),A,44.12
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,59.12
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,118.5
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,98.75
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,36.62
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,117.5
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,73.75
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,66.75
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,135.0
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,97.25
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-96.88
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-163.0
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98367
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.1122
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.00969
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (Min),A,120.88
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (Max),A,195.88
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (RMS),A,148.75
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,96.75
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,158.5
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,130.25
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,133.75
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,184.75
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,156.88
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,35.5
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,64.75
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.75
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-96.25
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.19
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97809
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.11431
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9946
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,feeder,1,N Current (Min),A,71.12
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,feeder,1,N Current (Max),A,43.62
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,49.5
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,79.5
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.38
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,60.5
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,130.88
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,90.62
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,68.5
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,112.88
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,90.62
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.12
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,3.38
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,4.12
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.45
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.16
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.28
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,145.0
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,97.0
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,busbar,,N Current (Min),A,155.62
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,busbar,,N Current (Max),A,308.25
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,232.25
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (Min),A,441.62
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (Max),A,715.12
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,590.5
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (Min),A,495.62
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (Max),A,657.62
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,570.88
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (Min),A,328.25
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (Max),A,451.0
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,392.75
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T17:40:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.19
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-84.5
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.75
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99698
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.05187
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99255
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,27.0
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,feeder,6,N Current (Min),A,20.88
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,feeder,6,N Current (Max),A,83.25
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,feeder,6,N Current (RMS),A,45.62
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,feeder,6,L3 Current (Min),A,72.88
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,feeder,6,L3 Current (Max),A,147.12
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,111.38
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,feeder,6,L2 Current (Min),A,72.5
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,feeder,6,L2 Current (Max),A,129.0
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,94.0
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,feeder,6,L1 Current (Min),A,70.62
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,feeder,6,L1 Current (Max),A,126.75
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,91.88
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.69
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-94.44
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99451
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.07866
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98883
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,40.0
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,feeder,4,N Current (Min),A,40.25
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,feeder,4,N Current (Max),A,113.12
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,feeder,4,N Current (RMS),A,75.75
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,121.25
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,194.0
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,163.12
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,145.25
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,233.5
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,186.5
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,92.12
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,157.75
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,118.25
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-98.38
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99426
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.1447
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99329
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (Min),A,26.62
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (Max),A,76.88
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (RMS),A,48.25
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,52.38
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,108.12
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,78.5
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,51.38
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,101.62
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,74.12
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,76.0
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,138.88
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,110.75
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-97.12
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-86.0
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98129
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.13558
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.10433
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (Min),A,113.0
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (Max),A,155.62
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (RMS),A,135.5
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,85.88
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,160.12
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,126.25
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,118.38
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,183.5
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,149.12
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,38.0
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,76.0
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-94.31
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.25
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97861
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.11693
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99417
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,feeder,1,N Current (Min),A,69.75
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,feeder,1,N Current (Max),A,40.0
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,50.88
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,81.88
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.62
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,61.75
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,128.38
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,84.75
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,63.75
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,124.62
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,89.88
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.22
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.84
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,3.38
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,4.14
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.44
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.22
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,133.0
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,102.0
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,busbar,,N Current (Min),A,147.12
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,busbar,,N Current (Max),A,258.88
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,198.12
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (Min),A,446.62
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (Max),A,630.0
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,541.88
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (Min),A,523.62
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (Max),A,652.12
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,586.88
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (Min),A,353.25
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (Max),A,474.62
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,415.38
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T17:30:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.0
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-86.31
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.94
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99472
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.07036
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99408
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,25.0
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,feeder,6,N Current (Min),A,18.38
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,feeder,6,N Current (Max),A,80.0
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,feeder,6,N Current (RMS),A,33.62
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,feeder,6,L3 Current (Min),A,59.25
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,feeder,6,L3 Current (Max),A,149.12
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,95.0
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,feeder,6,L2 Current (Min),A,79.0
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,feeder,6,L2 Current (Max),A,116.38
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,96.75
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,feeder,6,L1 Current (Min),A,71.38
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,feeder,6,L1 Current (Max),A,134.25
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,101.5
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.94
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-94.5
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.5
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99503
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.08809
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99017
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,40.0
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,feeder,4,N Current (Min),A,39.12
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,feeder,4,N Current (Max),A,121.25
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,feeder,4,N Current (RMS),A,69.62
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,130.25
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,197.25
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,160.25
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,137.0
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,234.25
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,188.5
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,86.25
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,167.0
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,122.62
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-98.62
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98984
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.16921
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99377
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (Min),A,34.88
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (Max),A,72.62
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (RMS),A,50.62
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,49.62
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,80.25
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.12
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,46.25
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,104.75
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,70.5
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,82.88
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,139.25
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,106.38
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.31
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-97.56
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-99.82
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9819
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.15132
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.56863
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,-8.0
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (Min),A,127.0
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (Max),A,207.5
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (RMS),A,166.25
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,95.5
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,164.5
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,125.12
