Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,98.88
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,170.38
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,139.0
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,41.0
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,88.12
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.38
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-96.69
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97586
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.10741
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9971
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,feeder,1,N Current (Min),A,84.25
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,feeder,1,N Current (Max),A,56.0
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,52.88
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,108.62
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.0
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,77.0
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,157.88
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,94.62
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,84.0
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,199.75
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,126.62
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.69
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.25
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,3.36
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,3.89
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.42
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.56
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.14
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,126.0
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,104.0
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,busbar,,N Current (Min),A,123.62
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,busbar,,N Current (Max),A,277.5
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,186.62
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (Min),A,441.88
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (Max),A,589.5
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,512.5
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (Min),A,523.62
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (Max),A,690.5
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,587.12
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (Min),A,345.88
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (Max),A,521.0
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,423.0
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T17:20:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.06
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-87.07
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.0
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99667
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.03493
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99261
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,27.0
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,26.0
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,feeder,6,N Current (Min),A,18.88
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,feeder,6,N Current (Max),A,89.25
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,feeder,6,N Current (RMS),A,39.62
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,feeder,6,L3 Current (Min),A,75.62
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,feeder,6,L3 Current (Max),A,172.62
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,109.75
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,feeder,6,L2 Current (Min),A,77.0
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,feeder,6,L2 Current (Max),A,126.38
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,100.62
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,feeder,6,L1 Current (Min),A,65.12
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,feeder,6,L1 Current (Max),A,184.5
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,104.25
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.75
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-95.38
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.38
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99582
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.08727
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99057
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,43.0
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,feeder,4,N Current (Min),A,37.75
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,feeder,4,N Current (Max),A,116.38
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,feeder,4,N Current (RMS),A,71.38
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,137.5
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,216.5
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,175.0
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,97.75
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,212.38
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,167.0
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,84.62
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,174.38
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,120.75
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.25
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-99.94
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98587
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.19725
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98959
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (Min),A,24.75
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (Max),A,59.88
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (RMS),A,43.12
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,49.5
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,67.5
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.12
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,52.62
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,91.38
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.25
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,62.75
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,109.75
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,89.25
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-99.38
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,172.06
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98386
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.18102
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.74252
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,-12.0
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (Min),A,138.88
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (Max),A,192.38
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (RMS),A,172.0
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,102.12
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,162.38
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,132.5
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,92.25
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,141.12
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,117.38
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,41.62
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,88.62
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.62
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-96.31
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98795
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.10262
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99442
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,feeder,1,N Current (Min),A,69.75
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,feeder,1,N Current (Max),A,38.38
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,64.0
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,125.75
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.0
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,73.5
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,136.88
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,103.5
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,74.12
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,143.12
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,99.5
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.17
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,3.31
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,3.95
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.44
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.98
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.47
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,135.0
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,89.0
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,busbar,,N Current (Min),A,137.12
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,busbar,,N Current (Max),A,315.62
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,223.25
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (Min),A,478.25
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (Max),A,621.88
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,551.75
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (Min),A,465.75
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (Max),A,616.75
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,553.38
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (Min),A,257.38
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (Max),A,471.62
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,362.25
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T17:10:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.88
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-86.94
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.25
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99847
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.05351
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99548
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,32.0
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,29.0
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,feeder,6,N Current (Min),A,23.25
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,feeder,6,N Current (Max),A,88.75
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,feeder,6,N Current (RMS),A,47.75
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,feeder,6,L3 Current (Min),A,112.25
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,feeder,6,L3 Current (Max),A,168.12
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,131.62
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,feeder,6,L2 Current (Min),A,78.88
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,feeder,6,L2 Current (Max),A,122.62
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,98.62
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,feeder,6,L1 Current (Min),A,80.25
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,feeder,6,L1 Current (Max),A,150.62
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,120.75
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.38
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-94.56
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.31
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99374
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.0941
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99481
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,36.0
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,35.0
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,feeder,4,N Current (Min),A,32.88
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,feeder,4,N Current (Max),A,62.62
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,feeder,4,N Current (RMS),A,44.12
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,113.75
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,173.12
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,147.62
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,98.75
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,154.88
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,125.5
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,114.12
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,171.88
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,142.88
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-104.5
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98868
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.22432
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99033
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (Min),A,25.12
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (Max),A,73.38
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (RMS),A,50.38
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,50.88
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,79.75
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.25
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,32.62
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,81.38
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.5
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,53.5
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,125.25
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,95.88
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-99.38
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,172.38
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98633
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.1425
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.34731
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,-4.0
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (Min),A,125.88
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (Max),A,197.0
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (RMS),A,155.62
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,95.88
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,189.38
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,136.5
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,107.88
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,178.88
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,136.75
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,34.88
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,90.75
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.88
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-96.94
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9884
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.11678
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99185
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,feeder,1,N Current (Min),A,54.12
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,feeder,1,N Current (Max),A,31.88
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,69.12
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,129.12
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,96.12
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,42.38
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,119.38
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.88
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,63.12
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,126.5
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,79.12
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,3.31
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,3.83
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.39
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.78
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,138.0
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,102.0
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,busbar,,N Current (Min),A,125.5
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,busbar,,N Current (Max),A,237.38
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,173.25
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (Min),A,514.25
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (Max),A,678.62
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,570.5
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (Min),A,415.75
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (Max),A,569.38
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,504.0
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (Min),A,351.88
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (Max),A,483.38
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,419.62
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T17:00:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.88
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-85.81
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.06
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99557
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.03819
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99432
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,25.0
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,feeder,6,N Current (Min),A,20.0
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,feeder,6,N Current (Max),A,68.25
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,feeder,6,N Current (RMS),A,38.38
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,feeder,6,L3 Current (Min),A,53.12
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,feeder,6,L3 Current (Max),A,131.88
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,79.75
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,feeder,6,L2 Current (Min),A,55.12
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,feeder,6,L2 Current (Max),A,135.0
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,97.12
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,feeder,6,L1 Current (Min),A,77.38
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,feeder,6,L1 Current (Max),A,148.5
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,103.88
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.06
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-95.44
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.5
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99402
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.09126
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9953
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,39.0
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,feeder,4,N Current (Min),A,32.75
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,feeder,4,N Current (Max),A,80.25
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,feeder,4,N Current (RMS),A,50.62
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,114.0
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,171.38
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,141.88
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,97.38
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,147.62
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,120.25
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,127.38
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,197.25
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,159.75
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-105.75
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99142
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.21297
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99182
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (Min),A,30.75
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (Max),A,85.0
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (RMS),A,52.75
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,38.0
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,88.25
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.75
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,32.0
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,109.62
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.75
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,71.62
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,120.75
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,95.12
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-98.06
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-119.25
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97916
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.11934
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.3864
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
