Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,-5.0
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (Min),A,125.5
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (Max),A,191.25
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (RMS),A,154.62
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,84.38
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,146.12
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,112.88
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,99.12
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,192.5
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,146.25
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,37.25
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,65.62
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-100.69
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9744
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.13902
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99002
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,feeder,1,N Current (Min),A,40.5
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,feeder,1,N Current (Max),A,27.25
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,48.75
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,85.0
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.75
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,41.5
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,96.12
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.62
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,59.25
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,86.88
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,3.31
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,3.94
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.38
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,110.0
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,100.0
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,busbar,,N Current (Min),A,90.12
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,busbar,,N Current (Max),A,187.5
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,129.25
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (Min),A,376.25
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (Max),A,562.12
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,454.12
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (Min),A,406.75
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (Max),A,545.0
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,482.25
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (Min),A,323.75
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (Max),A,512.38
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,413.12
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T16:50:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.56
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-89.13
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.06
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99841
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.00771
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99554
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,32.0
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,28.0
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,feeder,6,N Current (Min),A,19.5
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,feeder,6,N Current (Max),A,93.38
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,feeder,6,N Current (RMS),A,62.38
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,feeder,6,L3 Current (Min),A,51.88
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,feeder,6,L3 Current (Max),A,158.75
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,131.0
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,feeder,6,L2 Current (Min),A,56.5
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,feeder,6,L2 Current (Max),A,99.38
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,76.88
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,feeder,6,L1 Current (Min),A,77.88
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,feeder,6,L1 Current (Max),A,152.88
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,115.12
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.5
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-94.31
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99545
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.09239
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99524
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,38.0
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,39.0
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,feeder,4,N Current (Min),A,34.38
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,feeder,4,N Current (Max),A,84.25
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,feeder,4,N Current (RMS),A,53.62
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,110.88
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,198.88
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,154.88
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,99.0
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,156.38
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,122.88
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,125.62
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,195.62
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,158.5
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.5
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-97.31
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98264
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.2011
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98697
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (Min),A,24.25
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (Max),A,94.0
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (RMS),A,56.62
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,27.62
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,57.38
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.88
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,35.12
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,149.38
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,83.75
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,51.88
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,114.25
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,80.12
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-97.56
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-145.31
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98602
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.13848
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.62106
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,-8.0
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (Min),A,121.5
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (Max),A,199.12
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (RMS),A,162.62
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,96.75
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,161.25
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,126.88
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,101.12
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,147.12
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,125.88
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,35.38
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,78.75
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.62
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-99.88
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98465
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.22133
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98685
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,feeder,1,N Current (Min),A,41.25
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,feeder,1,N Current (Max),A,28.75
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,56.25
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,86.88
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.75
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.62
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,83.62
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.62
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,54.62
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,84.0
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.5
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,3.33
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,3.88
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.39
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,128.0
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,93.0
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,busbar,,N Current (Min),A,112.0
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,busbar,,N Current (Max),A,227.0
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,162.38
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (Min),A,433.38
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (Max),A,597.62
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,523.62
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (Min),A,377.75
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (Max),A,557.0
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,461.5
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (Min),A,319.38
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (Max),A,447.62
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,382.0
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T16:40:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.31
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-88.94
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.88
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99384
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.00642
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99478
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,28.0
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,feeder,6,N Current (Min),A,18.5
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,feeder,6,N Current (Max),A,80.0
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,feeder,6,N Current (RMS),A,44.25
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,feeder,6,L3 Current (Min),A,50.25
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,feeder,6,L3 Current (Max),A,131.75
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,80.12
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,feeder,6,L2 Current (Min),A,58.25
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,feeder,6,L2 Current (Max),A,86.62
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,73.0
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,feeder,6,L1 Current (Min),A,76.5
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,feeder,6,L1 Current (Max),A,161.12
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,115.75
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.75
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-97.62
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.44
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9957
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.08598
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99445
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,41.0
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,37.0
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,feeder,4,N Current (Min),A,33.62
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,feeder,4,N Current (Max),A,89.0
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,feeder,4,N Current (RMS),A,54.12
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,132.0
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,200.75
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,166.75
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,105.25
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,156.75
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,128.0
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,116.88
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,195.88
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,152.12
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-105.94
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97998
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.2495
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98917
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (Min),A,27.88
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (Max),A,70.75
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (RMS),A,47.62
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,26.25
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,56.75
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.62
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,38.5
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,79.0
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.25
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,59.25
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,102.62
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,81.5
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-99.75
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,173.25
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99228
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.12844
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.11931
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (Min),A,125.75
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (Max),A,189.0
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (RMS),A,158.75
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,110.88
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,184.5
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,152.0
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,123.75
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,188.12
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,154.25
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,32.38
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,64.62
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.38
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-107.63
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96368
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.20891
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98596
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,feeder,1,N Current (Min),A,41.38
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,feeder,1,N Current (Max),A,28.38
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,44.12
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,69.38
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.75
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,38.12
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,71.38
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.25
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,51.12
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,80.62
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.38
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.41
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,3.34
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,4.25
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.41
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.39
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,120.0
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,99.0
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,busbar,,N Current (Min),A,92.62
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,busbar,,N Current (Max),A,189.75
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,128.75
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (Min),A,409.0
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (Max),A,570.88
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,492.38
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (Min),A,411.5
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (Max),A,504.12
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,458.12
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (Min),A,326.88
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (Max),A,472.12
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,404.62
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T16:30:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.25
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-90.06
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.88
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99362
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.02119
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99448
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,27.0
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,feeder,6,N Current (Min),A,21.25
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,feeder,6,N Current (Max),A,74.25
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,feeder,6,N Current (RMS),A,48.38
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,feeder,6,L3 Current (Min),A,52.0
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,feeder,6,L3 Current (Max),A,107.12
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,67.0
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,feeder,6,L2 Current (Min),A,42.5
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,feeder,6,L2 Current (Max),A,91.75
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,59.12
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,feeder,6,L1 Current (Min),A,90.62
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,feeder,6,L1 Current (Max),A,132.88
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,108.62
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.56
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-96.38
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.5
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99396
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.06236
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98761
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,feeder,4,N Current (Min),A,34.75
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,feeder,4,N Current (Max),A,84.38
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,feeder,4,N Current (RMS),A,57.0
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,106.88
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,177.0
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,144.0
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,105.12
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,149.5
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,125.5
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,67.62
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,205.88
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,123.38
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-101.5
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98911
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.17729
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99304
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (Min),A,21.12
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (Max),A,76.0
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (RMS),A,48.75
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,26.12
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,102.12
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.75
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,39.0
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,99.38
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.0
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,67.5
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,128.88
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,95.75
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-97.75
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-156.81
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
