Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99414
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.14067
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.51824
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,-6.0
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (Min),A,148.5
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (Max),A,204.38
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (RMS),A,174.12
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,121.88
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,206.88
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,154.62
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,125.62
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,196.38
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,154.25
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,31.88
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,66.5
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.0
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-103.56
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9465
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.20101
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98477
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,feeder,1,N Current (Min),A,41.0
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,feeder,1,N Current (Max),A,28.0
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,43.25
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,63.5
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.62
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,46.5
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,89.62
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.88
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,51.62
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,83.88
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.12
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.34
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,3.34
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,4.55
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.41
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.52
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,118.0
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,90.0
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,busbar,,N Current (Min),A,94.62
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,busbar,,N Current (Max),A,242.0
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,149.88
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (Min),A,415.12
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (Max),A,585.12
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,481.75
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (Min),A,405.0
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (Max),A,518.5
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,458.38
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (Min),A,302.25
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (Max),A,436.88
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,366.75
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T16:20:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.75
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-88.94
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.62
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99417
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.01714
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99051
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,feeder,6,N Current (Min),A,19.38
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,feeder,6,N Current (Max),A,57.5
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,feeder,6,N Current (RMS),A,28.88
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,feeder,6,L3 Current (Min),A,50.75
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,feeder,6,L3 Current (Max),A,114.62
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,77.5
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,feeder,6,L2 Current (Min),A,56.5
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,feeder,6,L2 Current (Max),A,86.75
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,74.5
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,feeder,6,L1 Current (Min),A,60.25
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,feeder,6,L1 Current (Max),A,117.25
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,82.12
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.12
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-95.12
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.31
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99457
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.08486
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98791
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,feeder,4,N Current (Min),A,32.38
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,feeder,4,N Current (Max),A,84.62
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,feeder,4,N Current (RMS),A,53.75
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,96.25
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,185.0
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,143.38
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,93.88
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,149.25
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,118.5
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,69.62
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,141.62
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,106.25
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-99.94
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.19
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99594
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.19594
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99139
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (Min),A,17.75
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (Max),A,71.0
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (RMS),A,32.75
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,31.12
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,105.62
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,86.25
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,35.38
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,98.25
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,69.25
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,65.62
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,104.62
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,85.12
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-100.44
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,115.75
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98886
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.15047
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.58325
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,-8.0
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (Min),A,111.0
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (Max),A,198.25
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (RMS),A,164.75
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,71.5
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,167.62
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,123.38
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,104.88
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,193.62
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,143.38
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,34.38
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,82.62
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.38
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-91.94
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.5
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96762
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.11864
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98569
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,feeder,1,N Current (Min),A,57.75
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,feeder,1,N Current (Max),A,33.5
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,49.88
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,71.62
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.62
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,66.12
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,106.5
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,78.0
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,43.25
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,86.25
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.12
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,3.36
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,3.83
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.42
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.31
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,120.0
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,74.0
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,busbar,,N Current (Min),A,130.25
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,busbar,,N Current (Max),A,299.25
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,214.38
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (Min),A,385.62
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (Max),A,563.75
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,489.25
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (Min),A,431.75
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (Max),A,550.12
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,482.5
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (Min),A,216.38
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (Max),A,390.88
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,302.38
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T16:10:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.06
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-87.94
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.62
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99548
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.00996
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98895
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,feeder,6,N Current (Min),A,20.38
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,feeder,6,N Current (Max),A,54.12
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,feeder,6,N Current (RMS),A,31.25
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,feeder,6,L3 Current (Min),A,59.88
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,feeder,6,L3 Current (Max),A,107.0
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,78.75
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,feeder,6,L2 Current (Min),A,47.0
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,feeder,6,L2 Current (Max),A,94.75
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,63.62
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,feeder,6,L1 Current (Min),A,60.88
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,feeder,6,L1 Current (Max),A,92.38
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,72.88
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.62
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-96.31
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99295
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.10375
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98767
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,feeder,4,N Current (Min),A,33.5
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,feeder,4,N Current (Max),A,82.62
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,feeder,4,N Current (RMS),A,53.75
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,91.0
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,174.5
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,127.62
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,97.88
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,182.12
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,144.25
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,75.38
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,166.25
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,113.38
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.75
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-104.37
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.56
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98959
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.20079
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98962
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (Min),A,18.62
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (Max),A,62.0
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (RMS),A,33.25
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,36.88
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,98.5
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.5
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,33.38
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,76.62
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.12
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,55.75
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,95.62
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,73.88
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.13
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-96.62
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-74.0
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97733
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.1353
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.08998
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,feeder,2,N Current (Min),A,101.0
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,feeder,2,N Current (Max),A,149.5
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,feeder,2,N Current (RMS),A,125.38
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,66.88
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,119.75
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,90.12
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,115.38
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,187.62
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,147.12
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,33.5
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,75.0
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.0
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-100.69
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98169
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.17943
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98889
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,feeder,1,N Current (Min),A,45.5
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,feeder,1,N Current (Max),A,27.88
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,48.88
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,81.25
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.25
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,60.5
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,79.5
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.38
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.5
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,111.38
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.5
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,3.38
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,4.05
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.42
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.36
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,102.0
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,80.0
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,busbar,,N Current (Min),A,107.88
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,busbar,,N Current (Max),A,218.38
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,154.62
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (Min),A,362.62
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (Max),A,488.75
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,417.75
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (Min),A,414.0
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (Max),A,523.12
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,475.62
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (Min),A,264.25
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (Max),A,410.75
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,329.38
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T16:00:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.19
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-88.75
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.06
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99469
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.01854
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98666
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,feeder,6,N Current (Min),A,18.12
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,feeder,6,N Current (Max),A,36.62
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,feeder,6,N Current (RMS),A,24.12
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,feeder,6,L3 Current (Min),A,45.88
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,feeder,6,L3 Current (Max),A,82.75
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,62.88
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,feeder,6,L2 Current (Min),A,49.0
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,feeder,6,L2 Current (Max),A,86.75
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,64.88
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,feeder,6,L1 Current (Min),A,50.38
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,feeder,6,L1 Current (Max),A,90.12
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,63.75
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.19
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-95.38
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.37
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9953
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.12215
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97662
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,38.0
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,feeder,4,N Current (Min),A,34.38
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,feeder,4,N Current (Max),A,120.75
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,feeder,4,N Current (RMS),A,77.5
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,100.88
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,206.25
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,156.88
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,81.0
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,137.0
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,110.12
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,60.38
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,118.25
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,86.62
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-102.69
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.62
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99496
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.26452
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98245
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,feeder,3,N Current (Min),A,19.0
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,feeder,3,N Current (Max),A,49.25
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,feeder,3,N Current (RMS),A,30.75
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,51.88
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,92.88
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,70.0
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,36.0
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,65.75
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.38
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,40.88
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,84.88
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.25
