Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.5
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-97.69
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-99.56
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98499
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.15752
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.13634
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,feeder,2,N Current (Min),A,87.0
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,feeder,2,N Current (Max),A,145.5
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,feeder,2,N Current (RMS),A,121.0
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,78.0
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,137.38
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,104.25
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,104.38
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,165.38
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,129.0
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,29.0
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,58.75
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.12
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-101.06
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98489
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.17131
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.991
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,feeder,1,N Current (Min),A,35.88
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,feeder,1,N Current (Max),A,21.88
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,53.88
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,114.88
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.75
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,59.88
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,116.38
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.75
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,46.88
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,112.5
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,3.34
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,3.83
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.42
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.42
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,113.0
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,66.0
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,busbar,,N Current (Min),A,112.38
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,busbar,,N Current (Max),A,251.0
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,193.88
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (Min),A,377.88
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (Max),A,529.62
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,462.38
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (Min),A,366.62
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (Max),A,479.88
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,419.62
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (Min),A,222.62
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (Max),A,343.0
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.88
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T15:50:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.69
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-88.81
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.81
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99106
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.01256
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97736
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,feeder,6,N Current (Min),A,17.75
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,feeder,6,N Current (Max),A,47.75
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,feeder,6,N Current (RMS),A,25.62
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,feeder,6,L3 Current (Min),A,31.62
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,feeder,6,L3 Current (Max),A,83.0
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,55.75
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,feeder,6,L2 Current (Min),A,40.88
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,feeder,6,L2 Current (Max),A,78.5
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,59.38
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,feeder,6,L1 Current (Min),A,42.12
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,feeder,6,L1 Current (Max),A,75.5
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,52.62
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.5
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-98.88
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99695
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.15767
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97983
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,48.0
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,feeder,4,N Current (Min),A,84.25
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,feeder,4,N Current (Max),A,171.62
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,feeder,4,N Current (RMS),A,120.25
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,159.0
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,239.38
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,195.75
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,57.75
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,116.5
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,78.75
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,80.25
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,127.38
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,97.0
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.25
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-105.87
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99466
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.2896
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98968
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (Min),A,18.88
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (Max),A,86.0
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (RMS),A,50.38
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,41.88
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,97.75
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.38
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,27.62
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,65.12
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,40.62
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,122.0
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,82.5
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-98.5
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-109.0
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98785
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.12593
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.16551
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,feeder,2,N Current (Min),A,97.38
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,feeder,2,N Current (Max),A,160.88
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,feeder,2,N Current (RMS),A,128.25
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,74.62
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,135.0
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,109.5
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,119.0
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,193.62
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,158.12
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,30.62
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,76.12
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.75
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-101.19
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97763
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.21157
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98807
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,feeder,1,N Current (Min),A,34.5
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,feeder,1,N Current (Max),A,24.0
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,49.88
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,82.0
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.62
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,42.88
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,84.38
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.88
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,54.25
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,95.25
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.62
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,3.36
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,4.38
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.42
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.0
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,117.0
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,75.0
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,busbar,,N Current (Min),A,134.88
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,busbar,,N Current (Max),A,267.12
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,182.88
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (Min),A,412.0
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (Max),A,552.88
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,481.38
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (Min),A,343.38
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (Max),A,465.12
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,401.5
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (Min),A,242.25
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (Max),A,365.25
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,309.75
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T15:40:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.06
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-93.69
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.81
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99377
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.02568
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97739
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,feeder,6,N Current (Min),A,17.88
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,feeder,6,N Current (Max),A,51.88
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,feeder,6,N Current (RMS),A,28.62
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,feeder,6,L3 Current (Min),A,48.38
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,feeder,6,L3 Current (Max),A,92.62
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,65.88
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,feeder,6,L2 Current (Min),A,49.12
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,feeder,6,L2 Current (Max),A,69.25
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,57.25
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,feeder,6,L1 Current (Min),A,41.12
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,feeder,6,L1 Current (Max),A,73.88
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,51.75
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.56
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-102.75
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99228
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.17327
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97165
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,feeder,4,N Current (Min),A,39.62
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,feeder,4,N Current (Max),A,111.38
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,feeder,4,N Current (RMS),A,74.88
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,105.12
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,180.5
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,136.12
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,57.25
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,103.12
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,71.5
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,48.25
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,122.38
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,80.75
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-106.44
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99075
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.28167
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99472
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,feeder,3,N Current (Min),A,35.75
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,feeder,3,N Current (Max),A,82.62
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,feeder,3,N Current (RMS),A,57.12
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,35.25
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,83.38
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.0
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,32.12
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,68.5
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.25
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,78.62
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,115.12
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,97.5
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-96.44
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-82.94
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9881
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.10906
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.12566
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,feeder,2,N Current (Min),A,104.12
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,feeder,2,N Current (Max),A,164.12
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,feeder,2,N Current (RMS),A,133.0
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,73.0
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,135.0
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,106.88
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,126.5
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,214.25
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,165.38
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,31.0
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,79.88
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.75
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-96.12
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98105
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.19408
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98621
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,feeder,1,N Current (Min),A,31.5
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,feeder,1,N Current (Max),A,22.12
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,44.25
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,94.5
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.88
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,40.5
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,94.88
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,46.0
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,87.5
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.12
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,3.36
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,3.95
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.41
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.84
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,104.0
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,71.0
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,busbar,,N Current (Min),A,103.88
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,busbar,,N Current (Max),A,217.62
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,158.88
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (Min),A,345.88
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (Max),A,495.25
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,426.38
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (Min),A,335.25
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (Max),A,455.88
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,401.0
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (Min),A,214.25
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (Max),A,384.62
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,294.62
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T15:30:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,3.06
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-89.5
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.94
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99322
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.00447
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98254
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,feeder,6,N Current (Min),A,17.38
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,feeder,6,N Current (Max),A,57.0
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,feeder,6,N Current (RMS),A,29.88
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,feeder,6,L3 Current (Min),A,49.5
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,feeder,6,L3 Current (Max),A,101.75
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,69.5
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,feeder,6,L2 Current (Min),A,44.0
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,feeder,6,L2 Current (Max),A,79.88
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,56.0
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,feeder,6,L1 Current (Min),A,44.62
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,feeder,6,L1 Current (Max),A,87.38
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,59.75
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.44
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-100.19
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.81
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98807
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.14336
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96863
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,feeder,4,N Current (Min),A,29.25
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,feeder,4,N Current (Max),A,72.75
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,feeder,4,N Current (RMS),A,48.88
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,78.38
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,132.75
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,105.0
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,66.88
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,117.38
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,93.38
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,47.62
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,113.0
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,68.38
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-103.75
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.69
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9938
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.29921
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99289
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (Min),A,24.5
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (Max),A,80.25
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (RMS),A,47.75
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,44.12
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,101.25
