Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,67.75
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,31.0
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,61.5
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.38
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,55.75
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,119.62
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,87.62
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-97.0
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-128.75
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98383
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.11217
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.25588
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,-4.0
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (Min),A,123.88
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (Max),A,175.38
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (RMS),A,151.75
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,65.75
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,122.0
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,95.75
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,146.38
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,198.5
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,170.38
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,34.0
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,79.62
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.56
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-89.0
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.88
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98944
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.18499
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99063
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,feeder,1,N Current (Min),A,58.38
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,feeder,1,N Current (Max),A,36.5
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,51.12
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,120.5
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,91.38
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,40.88
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,91.25
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.75
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,49.62
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,96.0
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.38
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.84
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,3.34
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,4.28
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.41
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.11
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.0
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,105.0
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,65.0
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,busbar,,N Current (Min),A,107.25
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,busbar,,N Current (Max),A,250.38
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,185.62
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (Min),A,347.38
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (Max),A,504.12
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,429.0
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (Min),A,392.38
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (Max),A,468.88
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,428.38
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (Min),A,220.12
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (Max),A,340.88
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.5
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T15:20:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.12
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-89.37
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.06
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99524
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.00835
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99026
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,feeder,6,N Current (Min),A,18.62
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,feeder,6,N Current (Max),A,74.25
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,feeder,6,N Current (RMS),A,38.38
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,feeder,6,L3 Current (Min),A,49.25
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,feeder,6,L3 Current (Max),A,122.38
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,81.75
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,feeder,6,L2 Current (Min),A,43.25
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,feeder,6,L2 Current (Max),A,72.38
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,54.75
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,feeder,6,L1 Current (Min),A,63.38
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,feeder,6,L1 Current (Max),A,99.25
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,77.62
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.06
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-96.25
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.13
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99213
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.13164
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9722
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,feeder,4,N Current (Min),A,34.62
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,feeder,4,N Current (Max),A,114.0
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,feeder,4,N Current (RMS),A,67.75
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,81.62
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,180.12
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,132.25
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,65.62
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,119.75
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,92.62
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,47.88
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,103.5
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,72.0
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.25
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-109.37
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99548
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.22914
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99167
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (Min),A,21.5
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (Max),A,64.75
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (RMS),A,39.75
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,48.25
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,103.88
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,76.75
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,31.75
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,73.12
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.25
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,51.75
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,116.25
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,79.88
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-96.31
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-131.31
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99094
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.13457
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.67486
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,-8.0
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (Min),A,128.0
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (Max),A,203.62
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (RMS),A,170.25
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,98.88
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,152.38
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,124.38
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,126.0
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,164.75
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,148.25
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,32.5
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,73.12
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.12
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-98.25
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98352
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.10292
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98868
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,feeder,1,N Current (Min),A,64.88
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,feeder,1,N Current (Max),A,47.62
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,49.5
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,100.25
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.62
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,67.75
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,121.5
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,98.38
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.0
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,71.5
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.88
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,3.34
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,3.86
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.41
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.97
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.14
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,119.0
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,61.0
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,busbar,,N Current (Min),A,167.0
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,busbar,,N Current (Max),A,319.38
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,235.38
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (Min),A,408.12
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (Max),A,572.88
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,486.38
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (Min),A,371.62
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (Max),A,503.25
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,443.25
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (Min),A,181.25
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (Max),A,295.38
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.12
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T15:10:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,3.12
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-91.81
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.62
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9921
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.00749
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98972
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,feeder,6,N Current (Min),A,16.12
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,feeder,6,N Current (Max),A,49.0
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,feeder,6,N Current (RMS),A,23.62
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,feeder,6,L3 Current (Min),A,43.25
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,feeder,6,L3 Current (Max),A,75.62
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,59.0
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,feeder,6,L2 Current (Min),A,43.12
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,feeder,6,L2 Current (Max),A,87.12
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,67.75
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,feeder,6,L1 Current (Min),A,57.62
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,feeder,6,L1 Current (Max),A,93.88
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,70.88
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-99.62
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99228
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.17174
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98743
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,feeder,4,N Current (Min),A,29.5
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,feeder,4,N Current (Max),A,100.38
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,feeder,4,N Current (RMS),A,62.88
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,93.0
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,164.0
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,122.5
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,57.62
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,94.5
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,71.38
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,68.12
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,144.62
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,99.88
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.19
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-101.25
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99374
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.17711
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99417
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (Min),A,16.62
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (Max),A,65.62
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (RMS),A,38.38
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,54.12
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,90.38
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.62
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,36.38
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,82.62
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.75
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,52.12
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,117.75
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,89.38
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-98.12
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,158.06
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99283
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.14846
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.67395
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,-8.0
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (Min),A,144.0
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (Max),A,215.25
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (RMS),A,176.12
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,110.75
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,182.75
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,145.5
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,100.88
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,167.25
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,140.25
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,32.75
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,71.38
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.38
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-97.44
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99258
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.08995
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98596
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,feeder,1,N Current (Min),A,63.88
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,feeder,1,N Current (Max),A,39.25
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,57.5
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,141.5
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,82.0
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,78.38
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,154.0
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,93.25
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.38
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,95.38
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.25
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,3.33
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,3.94
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.39
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,116.0
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,69.0
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,busbar,,N Current (Min),A,128.0
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,busbar,,N Current (Max),A,292.0
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,189.62
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (Min),A,410.25
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (Max),A,568.88
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,475.38
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (Min),A,383.38
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (Max),A,473.88
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,429.25
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (Min),A,212.75
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (Max),A,346.12
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.62
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T15:00:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.62
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-89.37
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.75
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99301
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.02904
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9873
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,feeder,6,N Current (Min),A,15.88
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,feeder,6,N Current (Max),A,49.0
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,feeder,6,N Current (RMS),A,26.12
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,feeder,6,L3 Current (Min),A,38.88
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,feeder,6,L3 Current (Max),A,92.62
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,62.5
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,feeder,6,L2 Current (Min),A,49.88
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,feeder,6,L2 Current (Max),A,90.0
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,69.0
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,feeder,6,L1 Current (Min),A,53.25
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,feeder,6,L1 Current (Max),A,84.38
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,62.88
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.19
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-98.56
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.25
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99179
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.11778
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98849
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,feeder,4,N Current (Min),A,30.62
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,feeder,4,N Current (Max),A,99.12
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,feeder,4,N Current (RMS),A,55.75
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,92.25
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,163.75
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,129.88
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,59.0
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,111.5
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,85.38
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,69.5
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,139.0
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,101.75
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-101.25
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.88
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99292
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.18355
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99222
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
