Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (Min),A,17.25
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (Max),A,58.75
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (RMS),A,29.88
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,47.5
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,102.25
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,72.88
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,41.12
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,80.12
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.62
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,50.0
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,110.38
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,81.0
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-102.19
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,159.94
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99326
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.15019
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.40957
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,-6.0
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (Min),A,135.62
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (Max),A,211.25
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (RMS),A,164.75
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,94.75
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,186.62
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,141.62
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,93.88
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,186.5
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,148.12
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,28.25
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,91.88
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-96.19
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98868
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.09203
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98495
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,feeder,1,N Current (Min),A,99.5
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,feeder,1,N Current (Max),A,55.62
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,52.12
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,101.88
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.12
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,93.12
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,155.38
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,112.5
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,42.88
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,86.38
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.25
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,3.33
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,4.02
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.39
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.73
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,118.0
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,68.0
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,busbar,,N Current (Min),A,171.75
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,busbar,,N Current (Max),A,306.88
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,222.75
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (Min),A,388.62
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (Max),A,540.88
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,481.88
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (Min),A,376.75
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (Max),A,561.62
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,477.5
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (Min),A,212.62
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (Max),A,343.88
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.25
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T14:50:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.25
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-88.63
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.88
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99551
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.0446
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99588
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,26.0
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,feeder,6,N Current (Min),A,16.75
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,feeder,6,N Current (Max),A,52.62
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,feeder,6,N Current (RMS),A,27.75
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,feeder,6,L3 Current (Min),A,48.25
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,feeder,6,L3 Current (Max),A,107.75
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,79.25
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,feeder,6,L2 Current (Min),A,67.5
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,feeder,6,L2 Current (Max),A,108.38
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,82.25
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,feeder,6,L1 Current (Min),A,61.25
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,feeder,6,L1 Current (Max),A,124.38
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,104.38
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.12
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-97.06
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.94
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9938
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.12853
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98093
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,feeder,4,N Current (Min),A,33.38
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,feeder,4,N Current (Max),A,87.0
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,feeder,4,N Current (RMS),A,59.12
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,99.62
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,164.38
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,134.12
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,72.62
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,113.12
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,91.88
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,62.62
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,117.88
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,87.0
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-99.06
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99417
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.21617
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99518
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (Min),A,21.5
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (Max),A,68.75
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (RMS),A,46.62
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,54.5
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,100.12
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,73.12
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,43.88
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,79.62
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.38
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,65.38
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,127.12
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,100.88
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-96.62
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-92.44
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99139
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.14055
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.41317
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,-4.0
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (Min),A,126.88
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (Max),A,167.75
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (RMS),A,148.5
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,89.88
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,175.62
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,135.62
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,103.0
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,180.88
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,125.62
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,29.62
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,57.5
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-94.19
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.81
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98682
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.11937
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99109
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,feeder,1,N Current (Min),A,69.5
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,feeder,1,N Current (Max),A,44.25
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,49.62
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,185.0
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,90.75
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,76.62
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,148.25
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,93.12
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,42.88
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,124.62
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,3.34
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,3.75
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.39
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.64
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,125.0
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,83.0
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,busbar,,N Current (Min),A,130.38
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,busbar,,N Current (Max),A,237.0
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,177.75
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (Min),A,419.5
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (Max),A,609.12
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,512.62
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (Min),A,406.12
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (Max),A,535.12
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,451.62
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (Min),A,273.75
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (Max),A,421.88
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,339.62
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T14:40:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.62
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-87.0
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.19
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99536
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.07726
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98914
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,feeder,6,N Current (Min),A,17.0
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,feeder,6,N Current (Max),A,74.75
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,feeder,6,N Current (RMS),A,37.25
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,feeder,6,L3 Current (Min),A,52.88
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,feeder,6,L3 Current (Max),A,122.25
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,81.75
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,feeder,6,L2 Current (Min),A,63.62
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,feeder,6,L2 Current (Max),A,119.25
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,91.38
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,feeder,6,L1 Current (Min),A,52.5
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,feeder,6,L1 Current (Max),A,106.0
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,71.25
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.94
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-95.81
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.0
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99402
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.12734
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98276
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,feeder,4,N Current (Min),A,32.38
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,feeder,4,N Current (Max),A,78.62
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,feeder,4,N Current (RMS),A,54.38
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,101.12
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,152.25
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,129.5
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,73.75
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,141.75
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,100.88
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,65.25
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,126.75
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,94.0
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-101.69
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98788
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.16786
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99557
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (Min),A,23.38
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (Max),A,76.5
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (RMS),A,50.75
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,30.25
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,77.25
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.0
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,59.62
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,104.75
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,79.88
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,77.38
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,117.62
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,99.25
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-97.81
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,135.0
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99005
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.13124
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.17824
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,-2.0
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (Min),A,107.62
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (Max),A,164.25
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (RMS),A,131.0
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,76.88
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,174.88
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,127.25
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,90.38
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,151.5
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,117.0
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,29.0
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,61.12
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.25
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-100.31
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99469
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.12438
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99408
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,feeder,1,N Current (Min),A,86.5
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,feeder,1,N Current (Max),A,53.75
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,88.75
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,159.75
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,123.12
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,79.0
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,115.38
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,106.25
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,51.25
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,96.62
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.5
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,3.34
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,4.02
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.41
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.98
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,126.0
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,79.0
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,busbar,,N Current (Min),A,141.38
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,busbar,,N Current (Max),A,275.5
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,206.25
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (Min),A,433.12
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (Max),A,598.38
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,514.38
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (Min),A,432.38
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (Max),A,535.0
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,493.5
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (Min),A,261.75
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (Max),A,386.62
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,324.0
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T14:30:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.81
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-86.06
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.44
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99539
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.0808
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98468
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,feeder,6,N Current (Min),A,17.12
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,feeder,6,N Current (Max),A,60.25
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,feeder,6,N Current (RMS),A,35.62
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,feeder,6,L3 Current (Min),A,46.12
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,feeder,6,L3 Current (Max),A,97.5
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,77.0
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,feeder,6,L2 Current (Min),A,58.62
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,feeder,6,L2 Current (Max),A,114.38
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,81.12
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,feeder,6,L1 Current (Min),A,47.88
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,feeder,6,L1 Current (Max),A,93.25
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,64.38
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.56
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-98.56
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99356
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.15126
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98935
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,feeder,4,N Current (Min),A,31.12
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,feeder,4,N Current (Max),A,88.25
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,feeder,4,N Current (RMS),A,54.12
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,108.25
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,174.12
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,134.25
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,69.88
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,117.0
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,91.12
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,72.88
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,141.5
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,105.75
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.31
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-99.69
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
