Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9794
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.21517
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99231
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (Min),A,21.88
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (Max),A,92.62
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (RMS),A,52.5
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,30.62
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,60.75
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.38
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,44.5
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,98.12
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,67.5
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,46.88
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,132.38
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,87.5
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-96.81
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-117.25
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99255
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.11983
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.08824
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (Min),A,115.75
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (Max),A,166.5
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (RMS),A,141.25
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,101.5
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,180.75
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,142.75
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,113.38
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,183.25
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,140.12
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,28.0
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,56.75
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.75
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.19
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-94.88
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.88
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99765
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.11296
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99286
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,feeder,1,N Current (Min),A,91.12
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,feeder,1,N Current (Max),A,59.88
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,73.62
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,201.25
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,134.12
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,68.75
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,124.12
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,92.88
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,55.38
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,106.75
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.75
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,3.34
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,3.86
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.41
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.48
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.77
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,129.0
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,81.0
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,busbar,,N Current (Min),A,135.75
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,busbar,,N Current (Max),A,254.38
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,197.12
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (Min),A,446.62
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (Max),A,609.62
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,530.12
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (Min),A,390.62
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (Max),A,561.5
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,470.75
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (Min),A,246.62
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (Max),A,407.62
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,329.25
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T14:20:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.5
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-83.56
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.19
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99423
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.05061
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98611
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,feeder,6,N Current (Min),A,18.75
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,feeder,6,N Current (Max),A,83.75
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,feeder,6,N Current (RMS),A,41.25
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,feeder,6,L3 Current (Min),A,47.12
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,feeder,6,L3 Current (Max),A,147.88
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,83.88
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,feeder,6,L2 Current (Min),A,56.62
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,feeder,6,L2 Current (Max),A,115.62
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,88.0
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,feeder,6,L1 Current (Min),A,47.38
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,feeder,6,L1 Current (Max),A,77.25
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,64.0
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.56
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-98.62
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.06
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.995
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.16365
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99112
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,37.0
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,feeder,4,N Current (Min),A,35.12
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,feeder,4,N Current (Max),A,95.88
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,feeder,4,N Current (RMS),A,71.75
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,102.5
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,176.12
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,151.38
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,59.12
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,95.0
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,77.62
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,79.88
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,141.25
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,109.38
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-107.75
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97528
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.26107
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98941
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (Min),A,28.75
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (Max),A,82.12
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (RMS),A,50.0
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,28.38
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,51.5
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.12
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,42.75
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,92.88
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.12
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,47.25
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,112.38
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.5
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-98.31
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,93.69
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99359
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.12456
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.01582
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (Min),A,117.5
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (Max),A,174.5
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (RMS),A,139.38
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,111.0
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,177.5
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,145.25
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,99.0
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,171.0
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,132.12
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,27.25
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,64.12
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.38
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-98.12
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98993
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.08544
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99222
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,feeder,1,N Current (Min),A,52.62
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,feeder,1,N Current (Max),A,33.88
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,47.38
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,139.25
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.88
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,71.25
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,135.0
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,88.62
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,51.5
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,135.5
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,3.33
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,4.05
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.39
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.64
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,120.0
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,78.0
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,busbar,,N Current (Min),A,114.38
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,busbar,,N Current (Max),A,262.75
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,175.38
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (Min),A,434.62
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (Max),A,575.5
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,490.75
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (Min),A,382.12
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (Max),A,554.75
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,441.25
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (Min),A,243.5
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (Max),A,387.88
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,316.88
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T14:10:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.56
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-87.94
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.5
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99503
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.04262
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98907
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,feeder,6,N Current (Min),A,18.62
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,feeder,6,N Current (Max),A,57.0
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,feeder,6,N Current (RMS),A,34.88
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,feeder,6,L3 Current (Min),A,49.25
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,feeder,6,L3 Current (Max),A,95.38
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,73.75
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,feeder,6,L2 Current (Min),A,77.0
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,feeder,6,L2 Current (Max),A,116.0
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,96.0
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,feeder,6,L1 Current (Min),A,47.25
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,feeder,6,L1 Current (Max),A,93.12
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,71.0
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.75
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-99.32
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.62
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99567
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.16411
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99097
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,36.0
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,feeder,4,N Current (Min),A,33.0
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,feeder,4,N Current (Max),A,108.38
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,feeder,4,N Current (RMS),A,63.75
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,113.12
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,197.38
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,146.5
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,69.88
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,105.88
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,85.12
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,89.75
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,134.12
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,109.5
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-99.88
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98419
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.14122
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98825
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (Min),A,20.12
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (Max),A,76.0
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (RMS),A,46.12
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,33.38
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,81.12
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.25
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,71.38
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,111.0
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,90.38
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,48.0
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,108.0
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.62
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-96.69
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-53.75
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99402
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.11678
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.30397
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (Min),A,114.38
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (Max),A,175.12
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (RMS),A,140.12
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,102.5
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,185.0
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,151.25
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,120.62
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,193.88
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,153.88
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,28.62
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,58.75
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-94.62
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98279
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.06609
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98889
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,feeder,1,N Current (Min),A,97.75
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,feeder,1,N Current (Max),A,66.5
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,45.12
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,90.12
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.62
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,105.75
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,141.5
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,118.62
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.38
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,98.12
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.62
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.23
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,3.34
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,4.16
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.42
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.0
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.22
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,118.0
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,79.0
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,busbar,,N Current (Min),A,152.25
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,busbar,,N Current (Max),A,288.25
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,221.75
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (Min),A,412.12
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (Max),A,548.88
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,482.88
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (Min),A,492.38
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (Max),A,586.88
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,542.5
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (Min),A,250.5
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (Max),A,389.75
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,321.38
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T14:00:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.0
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-88.07
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.88
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99564
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.00267
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99387
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,feeder,6,N Current (Min),A,18.38
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,feeder,6,N Current (Max),A,83.62
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,feeder,6,N Current (RMS),A,34.75
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,feeder,6,L3 Current (Min),A,56.12
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,feeder,6,L3 Current (Max),A,101.38
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,77.5
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,feeder,6,L2 Current (Min),A,72.25
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,feeder,6,L2 Current (Max),A,167.5
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,109.12
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,feeder,6,L1 Current (Min),A,71.0
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,feeder,6,L1 Current (Max),A,108.0
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,90.38
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.25
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-99.69
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.38
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99408
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.18138
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99246
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,feeder,4,N Current (Min),A,35.5
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,feeder,4,N Current (Max),A,117.38
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,feeder,4,N Current (RMS),A,80.62
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,98.0
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,187.62
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,137.75
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,53.25
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,89.75
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,69.88
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,81.5
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,181.75
