Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,123.25
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-98.5
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98694
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.1465
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99155
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (Min),A,21.5
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (Max),A,84.62
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (RMS),A,45.12
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,34.38
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,81.5
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.5
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,40.0
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,106.5
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,81.25
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,52.62
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,124.88
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,87.0
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-96.5
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-132.5
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99338
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.1324
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.17379
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,-2.0
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (Min),A,124.0
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (Max),A,187.38
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (RMS),A,154.75
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,121.12
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,178.0
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,150.75
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,107.38
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,186.25
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,145.62
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.62
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,61.75
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.62
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-93.5
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98535
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.06062
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99234
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,feeder,1,N Current (Min),A,98.62
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,feeder,1,N Current (Max),A,72.75
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,50.0
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,119.62
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.12
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,107.75
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,187.0
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,128.25
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.38
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,95.88
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,3.33
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,3.95
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.41
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.06
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,118.0
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,86.0
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,busbar,,N Current (Min),A,119.12
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,busbar,,N Current (Max),A,278.88
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,184.25
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (Min),A,423.25
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (Max),A,535.12
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,483.88
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (Min),A,440.75
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (Max),A,602.12
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,532.62
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (Min),A,253.0
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (Max),A,438.38
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,351.62
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T13:50:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.75
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-90.12
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.0
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99658
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.05281
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99057
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,feeder,6,N Current (Min),A,17.12
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,feeder,6,N Current (Max),A,74.38
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,feeder,6,N Current (RMS),A,34.62
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,feeder,6,L3 Current (Min),A,42.25
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,feeder,6,L3 Current (Max),A,109.75
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,78.75
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,feeder,6,L2 Current (Min),A,42.38
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,feeder,6,L2 Current (Max),A,142.88
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,82.5
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,feeder,6,L1 Current (Min),A,61.25
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,feeder,6,L1 Current (Max),A,94.12
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,73.75
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.19
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-102.81
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.25
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99524
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.18022
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99457
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,feeder,4,N Current (Min),A,48.62
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,feeder,4,N Current (Max),A,113.38
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,feeder,4,N Current (RMS),A,84.62
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,101.5
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,186.12
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,143.62
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,46.12
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,95.88
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,67.75
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,103.12
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,162.75
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,132.75
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.19
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-106.75
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.44
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98486
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.1523
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99222
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (Min),A,23.62
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (Max),A,85.0
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (RMS),A,51.25
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,31.25
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,85.0
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.12
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,39.88
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,103.62
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,72.75
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,73.75
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,131.12
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,97.75
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-97.19
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,162.31
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99313
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.12914
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.04811
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (Min),A,120.0
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (Max),A,175.38
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (RMS),A,148.75
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,105.0
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,182.88
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,148.12
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,129.5
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,176.88
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,151.12
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.12
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,44.25
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-93.31
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9765
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.0916
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99115
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,feeder,1,N Current (Min),A,81.5
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,feeder,1,N Current (Max),A,52.0
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,47.75
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,99.75
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,75.12
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,148.25
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,98.0
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,42.25
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,111.25
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.12
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,3.34
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,4.11
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.41
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.34
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,117.0
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,89.0
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,busbar,,N Current (Min),A,98.12
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,busbar,,N Current (Max),A,188.12
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,142.62
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (Min),A,420.12
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (Max),A,553.5
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,478.75
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (Min),A,417.38
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (Max),A,527.25
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,470.38
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (Min),A,320.25
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (Max),A,424.25
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,362.5
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T13:40:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.12
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-86.19
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.19
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99472
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.04317
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98941
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,feeder,6,N Current (Min),A,18.62
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,feeder,6,N Current (Max),A,103.38
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,feeder,6,N Current (RMS),A,34.25
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,feeder,6,L3 Current (Min),A,41.12
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,feeder,6,L3 Current (Max),A,106.75
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,71.75
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,feeder,6,L2 Current (Min),A,38.25
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,feeder,6,L2 Current (Max),A,97.25
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,58.88
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,feeder,6,L1 Current (Min),A,56.88
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,feeder,6,L1 Current (Max),A,167.62
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,79.88
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.5
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-98.0
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.19
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99725
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.16329
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98904
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,44.0
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,feeder,4,N Current (Min),A,49.25
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,feeder,4,N Current (Max),A,139.0
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,feeder,4,N Current (RMS),A,98.62
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,125.0
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,218.0
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,178.25
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,61.38
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,111.5
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,78.75
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,72.38
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,154.75
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,96.5
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-98.62
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99048
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.1357
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98636
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (Min),A,22.88
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (Max),A,64.62
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (RMS),A,40.0
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,31.12
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,73.88
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.75
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,46.0
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,102.38
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,82.0
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,43.0
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,107.12
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.38
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-97.38
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,95.31
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99179
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.13054
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.47814
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,-6.0
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (Min),A,139.88
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (Max),A,206.62
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (RMS),A,169.88
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,85.62
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,195.38
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,141.88
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,112.62
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,200.0
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,148.0
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.0
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,84.12
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.12
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.06
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-97.44
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.56
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97217
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.1024
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99612
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,feeder,1,N Current (Min),A,85.88
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,feeder,1,N Current (Max),A,52.38
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,39.12
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,70.12
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.75
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,70.38
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,139.25
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,96.0
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,53.75
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,143.12
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.88
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,3.34
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,4.02
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.41
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.5
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,121.0
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,76.0
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,busbar,,N Current (Min),A,97.88
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,busbar,,N Current (Max),A,282.38
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,187.12
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (Min),A,406.88
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (Max),A,565.12
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,492.38
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (Min),A,413.0
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (Max),A,535.62
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,462.62
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (Min),A,225.62
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (Max),A,462.62
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,308.12
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T13:30:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.75
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-85.5
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.62
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99222
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.04408
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99686
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,33.0
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,feeder,6,N Current (Min),A,30.0
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,feeder,6,N Current (Max),A,109.12
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,feeder,6,N Current (RMS),A,66.38
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,feeder,6,L3 Current (Min),A,43.5
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,feeder,6,L3 Current (Max),A,102.25
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,64.75
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,feeder,6,L2 Current (Min),A,38.88
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,feeder,6,L2 Current (Max),A,101.38
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,65.12
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,feeder,6,L1 Current (Min),A,107.5
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,feeder,6,L1 Current (Max),A,172.12
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,134.5
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.0
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-100.75
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99738
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.15218
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98883
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,44.0
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,feeder,4,N Current (Min),A,59.62
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,feeder,4,N Current (Max),A,160.5
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,feeder,4,N Current (RMS),A,101.12
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,144.38
