Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,243.0
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,180.62
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,60.12
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,119.0
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,79.5
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,65.38
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,119.88
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,89.38
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-105.0
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99252
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.18352
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98572
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (Min),A,13.25
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (Max),A,56.0
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (RMS),A,27.25
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,42.62
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,73.12
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.5
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,37.0
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,68.0
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.12
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,46.75
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,98.5
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.75
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-95.19
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-108.56
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98947
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.12425
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.57504
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,-9.0
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (Min),A,132.38
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (Max),A,218.0
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (RMS),A,176.75
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,91.25
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,163.62
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,129.88
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,109.5
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,198.62
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,147.12
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.12
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,89.38
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.75
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.25
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-89.69
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.75
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97516
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.08159
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99677
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,feeder,1,N Current (Min),A,88.38
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,feeder,1,N Current (Max),A,56.62
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,41.38
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,74.0
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.75
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,53.25
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,139.62
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,105.62
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,64.0
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,144.88
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,100.0
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,3.28
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,4.23
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.39
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,118.0
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,87.0
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,busbar,,N Current (Min),A,80.0
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,busbar,,N Current (Max),A,211.5
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,147.25
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (Min),A,421.38
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (Max),A,569.62
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,484.5
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (Min),A,350.75
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (Max),A,538.5
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,443.25
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (Min),A,261.38
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (Max),A,468.0
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,355.12
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T13:20:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.31
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-85.69
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.12
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99438
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.08107
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99524
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,26.0
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,feeder,6,N Current (Min),A,25.62
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,feeder,6,N Current (Max),A,69.62
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,feeder,6,N Current (RMS),A,45.75
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,feeder,6,L3 Current (Min),A,48.5
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,feeder,6,L3 Current (Max),A,96.0
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,65.38
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,feeder,6,L2 Current (Min),A,43.75
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,feeder,6,L2 Current (Max),A,87.0
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,59.75
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,feeder,6,L1 Current (Min),A,90.12
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,feeder,6,L1 Current (Max),A,137.62
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,107.0
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.0
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-101.0
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.62
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99588
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.14162
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99545
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,36.0
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,feeder,4,N Current (Min),A,28.25
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,feeder,4,N Current (Max),A,109.38
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,feeder,4,N Current (RMS),A,62.0
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,105.12
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,184.0
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,146.75
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,53.62
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,129.0
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,91.12
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,91.38
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,182.88
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,133.25
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-110.5
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99249
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.27337
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98734
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (Min),A,15.62
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (Max),A,61.25
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (RMS),A,36.25
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,47.0
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,97.5
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,67.0
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,27.25
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,71.88
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.75
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,39.5
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,94.25
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.88
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-96.75
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-173.62
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98877
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.11647
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.66073
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,-11.0
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,feeder,2,N Current (Min),A,146.0
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,feeder,2,N Current (Max),A,238.12
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,feeder,2,N Current (RMS),A,189.0
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,80.62
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,170.0
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,122.62
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,127.62
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,198.5
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,160.5
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,29.25
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,93.25
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.12
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.12
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-94.62
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.0
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96255
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.11992
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9946
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,feeder,1,N Current (Min),A,81.5
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,feeder,1,N Current (Max),A,42.38
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,37.62
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,58.62
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.25
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,44.5
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,112.62
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.75
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,57.5
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,132.62
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.0
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,3.31
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,3.86
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.38
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,109.0
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,83.0
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,busbar,,N Current (Min),A,73.12
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,busbar,,N Current (Max),A,224.5
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,141.0
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (Min),A,376.0
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (Max),A,519.38
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,447.0
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (Min),A,323.25
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (Max),A,526.0
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,415.0
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (Min),A,242.5
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (Max),A,474.5
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,342.5
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T13:10:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.44
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-81.87
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.25
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99289
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.11116
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99622
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,26.0
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,feeder,6,N Current (Min),A,16.75
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,feeder,6,N Current (Max),A,78.0
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,feeder,6,N Current (RMS),A,40.88
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,feeder,6,L3 Current (Min),A,38.75
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,feeder,6,L3 Current (Max),A,95.5
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,60.5
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,feeder,6,L2 Current (Min),A,42.88
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,feeder,6,L2 Current (Max),A,92.62
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,65.12
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,feeder,6,L1 Current (Min),A,86.75
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,feeder,6,L1 Current (Max),A,146.38
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,107.25
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.94
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-97.25
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.31
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99448
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.08638
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99066
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,feeder,4,N Current (Min),A,25.25
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,feeder,4,N Current (Max),A,89.75
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,feeder,4,N Current (RMS),A,52.25
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,90.0
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,186.12
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,126.75
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,93.62
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,160.38
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,133.62
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,55.12
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,152.38
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,98.75
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-96.75
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9903
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.1198
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99414
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (Min),A,15.38
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (Max),A,82.88
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (RMS),A,48.0
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,32.0
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,73.0
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.12
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,20.25
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,126.75
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,82.25
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,49.88
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,113.88
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,83.25
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-94.0
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-115.62
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98694
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.10628
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.51476
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,-8.0
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (Min),A,124.25
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (Max),A,204.62
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (RMS),A,162.62
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,62.88
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,141.5
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,103.38
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,128.38
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,188.25
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,150.88
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,33.62
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,87.88
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-93.5
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.44
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95447
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.14321
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9906
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,feeder,1,N Current (Min),A,76.0
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,feeder,1,N Current (Max),A,45.88
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,34.62
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,56.62
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,41.5
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,119.62
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,81.12
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,43.12
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,77.5
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.12
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.84
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,3.31
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,3.97
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.38
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.61
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,93.0
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,77.0
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,busbar,,N Current (Min),A,85.25
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,busbar,,N Current (Max),A,262.0
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,189.12
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (Min),A,298.38
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (Max),A,487.25
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,381.38
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (Min),A,392.5
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (Max),A,597.5
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,511.38
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (Min),A,243.12
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (Max),A,429.0
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,317.62
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T13:00:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.88
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-86.5
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.44
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99075
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.0793
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99609
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,26.0
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,feeder,6,N Current (Min),A,20.75
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,feeder,6,N Current (Max),A,87.5
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,feeder,6,N Current (RMS),A,46.0
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,feeder,6,L3 Current (Min),A,35.88
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,feeder,6,L3 Current (Max),A,88.5
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,55.38
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,feeder,6,L2 Current (Min),A,39.5
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,feeder,6,L2 Current (Max),A,90.62
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,61.88
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,feeder,6,L1 Current (Min),A,88.75
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,feeder,6,L1 Current (Max),A,133.38
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,107.5
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.12
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-95.88
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.69
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99368
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.13387
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99115
