Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,feeder,4,N Current (Min),A,27.75
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,feeder,4,N Current (Max),A,84.62
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,feeder,4,N Current (RMS),A,51.25
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,88.75
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,151.5
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,115.25
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,49.12
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,110.25
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,75.5
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,59.38
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,152.88
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,104.88
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-97.44
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.88
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98077
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.18871
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99643
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (Min),A,29.0
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (Max),A,113.38
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (RMS),A,69.75
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,23.38
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,62.38
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.5
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,66.62
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.25
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,72.38
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,146.62
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,106.62
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-98.0
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-131.44
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98425
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.1122
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.18126
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,-3.0
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (Min),A,110.5
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (Max),A,178.5
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (RMS),A,142.62
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,61.62
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,126.25
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,96.0
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,133.25
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,203.12
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,161.88
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,36.5
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,94.5
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.12
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.06
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-103.25
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97479
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.13829
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99405
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,feeder,1,N Current (Min),A,47.5
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,feeder,1,N Current (Max),A,30.38
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,36.62
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,61.0
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,40.38
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,80.12
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.38
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.75
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,92.12
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.12
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,3.3
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,4.17
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.38
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,86.0
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,92.0
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,busbar,,N Current (Min),A,72.25
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,busbar,,N Current (Max),A,187.5
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,95.75
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (Min),A,314.0
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (Max),A,394.25
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,353.12
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (Min),A,358.12
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (Max),A,452.25
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,402.38
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (Min),A,250.75
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (Max),A,468.5
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,378.25
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T12:50:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.88
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-87.13
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.81
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98959
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.05489
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99249
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,feeder,6,N Current (Min),A,15.75
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,feeder,6,N Current (Max),A,71.25
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,feeder,6,N Current (RMS),A,32.25
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,feeder,6,L3 Current (Min),A,34.88
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,feeder,6,L3 Current (Max),A,85.5
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,54.62
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,feeder,6,L2 Current (Min),A,41.25
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,feeder,6,L2 Current (Max),A,90.12
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,63.0
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,feeder,6,L1 Current (Min),A,55.62
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,feeder,6,L1 Current (Max),A,134.5
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,83.88
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.31
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-100.38
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.25
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99222
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.13069
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99335
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,feeder,4,N Current (Min),A,30.0
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,feeder,4,N Current (Max),A,83.88
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,feeder,4,N Current (RMS),A,51.75
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,83.75
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,135.0
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,109.12
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,57.88
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,108.25
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,72.12
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,67.62
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,151.25
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,111.5
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-110.5
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.31
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98886
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.21428
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99359
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (Min),A,23.25
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (Max),A,81.25
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (RMS),A,46.38
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,34.75
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,62.88
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.12
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,28.0
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,59.25
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.38
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,57.88
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,124.25
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,81.25
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.44
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-94.25
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-94.62
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98343
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.12959
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.40951
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,-6.0
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (Min),A,120.5
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (Max),A,182.25
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (RMS),A,149.12
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,60.5
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,154.5
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,93.38
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,124.12
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,202.38
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,156.25
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,28.25
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,94.75
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.0
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-95.75
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.94
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99069
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.23549
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99512
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,feeder,1,N Current (Min),A,53.12
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,feeder,1,N Current (Max),A,34.5
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,47.12
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,75.88
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.75
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.0
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,65.62
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.12
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,49.38
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,95.0
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.88
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,3.33
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,4.12
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.39
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.64
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,87.0
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,80.0
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,busbar,,N Current (Min),A,70.12
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,busbar,,N Current (Max),A,145.5
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,92.88
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (Min),A,299.88
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (Max),A,448.75
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,356.62
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (Min),A,333.25
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (Max),A,446.25
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,376.25
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (Min),A,241.75
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (Max),A,439.25
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,329.0
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T12:40:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,3.32
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-86.5
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.94
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9931
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.04594
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99225
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,feeder,6,N Current (Min),A,16.0
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,feeder,6,N Current (Max),A,62.25
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,feeder,6,N Current (RMS),A,34.62
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,feeder,6,L3 Current (Min),A,31.75
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,feeder,6,L3 Current (Max),A,115.12
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,67.62
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,feeder,6,L2 Current (Min),A,37.38
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,feeder,6,L2 Current (Max),A,96.25
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,57.62
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,feeder,6,L1 Current (Min),A,61.75
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,feeder,6,L1 Current (Max),A,102.5
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,79.75
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.69
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-96.44
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.81
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99289
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.14632
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98972
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,feeder,4,N Current (Min),A,30.88
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,feeder,4,N Current (Max),A,78.25
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,feeder,4,N Current (RMS),A,50.62
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,81.5
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,134.88
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,105.5
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,56.25
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,106.25
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,75.38
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,60.38
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,154.88
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,108.38
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.25
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-102.63
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99457
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.22322
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99127
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (Min),A,14.62
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (Max),A,58.12
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (RMS),A,37.75
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,46.88
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,95.5
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.12
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,35.75
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,107.88
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.38
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,53.12
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,98.5
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.88
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-97.69
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-110.13
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98929
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.18535
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.88138
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,-17.0
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (Min),A,142.38
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (Max),A,208.25
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (RMS),A,175.12
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,63.75
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,149.88
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,107.88
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,72.12
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,169.38
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,111.0
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,35.25
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,128.25
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,78.38
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-105.31
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.62
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97635
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.12563
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99597
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,feeder,1,N Current (Min),A,71.38
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,feeder,1,N Current (Max),A,45.62
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,34.5
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,95.25
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.25
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.12
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,120.25
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,60.75
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,148.5
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,88.12
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.64
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,3.33
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,3.98
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.39
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.2
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.92
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,94.0
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,68.0
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,busbar,,N Current (Min),A,69.62
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,busbar,,N Current (Max),A,264.75
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,118.38
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (Min),A,327.0
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (Max),A,460.5
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,381.75
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (Min),A,288.0
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (Max),A,412.0
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,354.62
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (Min),A,133.5
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (Max),A,387.38
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.75
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T12:30:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.94
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-88.63
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.62
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9928
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.02644
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99445
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,feeder,6,N Current (Min),A,15.88
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,feeder,6,N Current (Max),A,66.38
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,feeder,6,N Current (RMS),A,38.5
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,feeder,6,L3 Current (Min),A,42.25
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,feeder,6,L3 Current (Max),A,111.5
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,73.0
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,feeder,6,L2 Current (Min),A,47.0
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,feeder,6,L2 Current (Max),A,74.62
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,62.12
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,feeder,6,L1 Current (Min),A,67.25
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,feeder,6,L1 Current (Max),A,120.38
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,92.38
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.69
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-97.56
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.81
