Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99344
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.14672
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98553
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,feeder,4,N Current (Min),A,33.25
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,feeder,4,N Current (Max),A,108.75
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,feeder,4,N Current (RMS),A,60.38
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,88.88
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,180.75
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,124.75
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,50.88
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,113.0
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,73.75
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,58.62
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,124.5
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,89.62
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.38
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-100.0
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99808
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.31771
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98862
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (Min),A,15.88
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (Max),A,71.75
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (RMS),A,46.88
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,63.25
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,103.0
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,83.25
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.88
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,90.5
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.75
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,33.5
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,91.38
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.0
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-102.56
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,179.5
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98584
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.15877
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.89865
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,-20.0
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (Min),A,158.12
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (Max),A,210.75
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (RMS),A,188.75
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,63.75
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,135.88
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,99.12
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,73.25
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,164.75
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,113.75
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,52.0
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,127.88
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,90.62
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.56
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-96.94
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95633
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.15441
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99673
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,feeder,1,N Current (Min),A,72.25
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,feeder,1,N Current (Max),A,44.75
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,31.5
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,75.0
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.88
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.12
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,71.75
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.88
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,59.62
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,111.38
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,89.38
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,3.3
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,3.95
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.38
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.84
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,104.0
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,62.0
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,busbar,,N Current (Min),A,85.38
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,busbar,,N Current (Max),A,239.0
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,170.62
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (Min),A,354.0
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (Max),A,516.62
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,424.62
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (Min),A,267.38
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (Max),A,399.0
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,334.38
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (Min),A,176.0
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (Max),A,335.75
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.25
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T12:20:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.62
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-90.5
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.81
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99695
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.01872
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99506
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,24.0
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,feeder,6,N Current (Min),A,16.25
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,feeder,6,N Current (Max),A,54.38
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,feeder,6,N Current (RMS),A,34.0
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,feeder,6,L3 Current (Min),A,60.75
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,feeder,6,L3 Current (Max),A,117.12
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,91.62
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,feeder,6,L2 Current (Min),A,57.62
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,feeder,6,L2 Current (Max),A,92.88
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,75.62
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,feeder,6,L1 Current (Min),A,54.5
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,feeder,6,L1 Current (Max),A,123.62
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,97.38
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.25
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-96.75
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.88
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99362
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.13643
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98337
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,feeder,4,N Current (Min),A,28.5
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,feeder,4,N Current (Max),A,104.88
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,feeder,4,N Current (RMS),A,63.88
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,83.0
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,175.12
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,130.88
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,59.25
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,101.38
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,77.62
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,60.38
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,129.38
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,78.38
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-108.63
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99649
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.34472
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9902
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (Min),A,27.75
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (Max),A,80.38
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (RMS),A,53.5
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,53.62
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,111.12
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,79.38
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,24.88
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,45.62
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.88
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,44.12
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,97.88
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,72.88
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-100.0
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-174.13
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98807
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.1415
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.85226
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,-15.0
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (Min),A,138.0
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (Max),A,201.38
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (RMS),A,174.75
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,79.25
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,149.88
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,112.12
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,78.75
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,145.75
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,113.25
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.75
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,98.0
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.38
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-90.56
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.88
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97223
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.15978
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99481
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,feeder,1,N Current (Min),A,59.5
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,feeder,1,N Current (Max),A,35.0
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,42.88
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,71.75
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.38
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.75
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,79.38
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,53.62
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,116.12
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,79.25
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.39
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,3.27
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,3.86
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.41
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.53
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.48
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,114.0
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,66.0
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,busbar,,N Current (Min),A,132.38
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,busbar,,N Current (Max),A,238.62
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,183.38
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (Min),A,398.75
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (Max),A,526.5
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,466.38
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (Min),A,305.38
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (Max),A,409.62
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,347.88
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (Min),A,195.88
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (Max),A,344.38
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.75
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T12:10:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.31
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-90.0
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.19
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99658
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.03474
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99319
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,feeder,6,N Current (Min),A,14.75
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,feeder,6,N Current (Max),A,58.5
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,feeder,6,N Current (RMS),A,30.25
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,feeder,6,L3 Current (Min),A,46.0
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,feeder,6,L3 Current (Max),A,121.5
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,86.62
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,feeder,6,L2 Current (Min),A,71.88
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,feeder,6,L2 Current (Max),A,107.0
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,87.75
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,feeder,6,L1 Current (Min),A,59.12
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,feeder,6,L1 Current (Max),A,119.12
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,86.62
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.94
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-95.88
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99255
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.13994
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99258
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,feeder,4,N Current (Min),A,27.38
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,feeder,4,N Current (Max),A,102.38
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,feeder,4,N Current (RMS),A,54.75
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,93.25
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,140.38
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,116.75
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,51.25
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,121.12
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,82.0
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,82.0
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,189.0
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,121.5
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.81
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-116.56
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99548
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.30105
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98642
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (Min),A,20.0
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (Max),A,74.62
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (RMS),A,44.25
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,55.38
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,98.0
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,75.0
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,20.12
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,62.62
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.38
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,32.12
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,86.0
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.62
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-98.75
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-176.06
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98865
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.11568
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.25743
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,-3.0
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (Min),A,107.5
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (Max),A,177.25
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (RMS),A,141.38
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,80.88
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,144.5
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,105.12
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,105.0
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,199.62
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,146.75
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,28.38
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,76.0
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-104.37
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.56
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97037
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.21401
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99164
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,feeder,1,N Current (Min),A,48.0
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,feeder,1,N Current (Max),A,24.88
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,40.0
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,73.0
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.62
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.75
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,67.5
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.38
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.62
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,85.62
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.75
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.25
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.84
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,3.38
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,3.8
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.42
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.77
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.73
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,108.0
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,79.0
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,busbar,,N Current (Min),A,75.0
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,busbar,,N Current (Max),A,194.12
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,137.0
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (Min),A,361.12
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (Max),A,534.88
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,438.25
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (Min),A,307.62
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (Max),A,496.38
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,400.0
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (Min),A,236.88
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (Max),A,392.38
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,319.12
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T12:00:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.19
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-92.18
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.06
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99539
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.03722
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99402
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,feeder,6,N Current (Min),A,17.12
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,feeder,6,N Current (Max),A,48.75
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,feeder,6,N Current (RMS),A,26.0
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,feeder,6,L3 Current (Min),A,49.88
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,feeder,6,L3 Current (Max),A,111.62
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,83.5
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,feeder,6,L2 Current (Min),A,65.75
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,feeder,6,L2 Current (Max),A,102.12
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,84.88
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,feeder,6,L1 Current (Min),A,65.5
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,feeder,6,L1 Current (Max),A,112.0
