Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,93.5
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.12
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-96.25
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.5
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99554
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.12215
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99155
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,36.0
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,feeder,4,N Current (Min),A,30.62
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,feeder,4,N Current (Max),A,95.88
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,feeder,4,N Current (RMS),A,56.38
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,118.5
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,174.38
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,146.0
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,78.12
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,127.62
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,100.75
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,65.12
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,128.25
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,99.38
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.75
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-102.25
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.63
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99576
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.29738
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9667
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (Min),A,15.25
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (Max),A,69.88
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (RMS),A,36.75
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,46.12
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,105.25
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,71.88
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,27.12
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,70.0
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,30.0
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,61.62
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.12
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-96.38
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-62.37
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99252
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.11424
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.19393
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (Min),A,110.25
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (Max),A,161.25
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (RMS),A,134.12
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,95.88
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,153.25
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,124.25
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,103.5
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,205.88
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,157.62
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.12
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,74.62
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.75
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.56
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-105.06
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98202
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.1856
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98856
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,feeder,1,N Current (Min),A,36.75
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,feeder,1,N Current (Max),A,21.75
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,42.38
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,78.75
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.5
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,40.25
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,67.25
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.12
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,64.88
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.62
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.12
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.72
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,3.38
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,3.94
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.44
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.03
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.48
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,120.0
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,71.0
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,busbar,,N Current (Min),A,122.5
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,busbar,,N Current (Max),A,256.88
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,194.62
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (Min),A,394.0
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (Max),A,553.62
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,487.75
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (Min),A,352.5
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (Max),A,514.0
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,434.62
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (Min),A,225.75
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (Max),A,345.12
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,288.88
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T11:50:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.25
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-91.81
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.44
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99597
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.00365
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99637
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,27.0
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,feeder,6,N Current (Min),A,15.38
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,feeder,6,N Current (Max),A,68.62
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,feeder,6,N Current (RMS),A,29.38
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,feeder,6,L3 Current (Min),A,50.38
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,feeder,6,L3 Current (Max),A,119.25
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,88.62
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,feeder,6,L2 Current (Min),A,71.25
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,feeder,6,L2 Current (Max),A,131.25
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,113.5
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,feeder,6,L1 Current (Min),A,79.25
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,feeder,6,L1 Current (Max),A,140.0
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,107.62
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.94
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-95.31
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.19
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99521
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.09545
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99103
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,feeder,4,N Current (Min),A,23.75
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,feeder,4,N Current (Max),A,79.0
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,feeder,4,N Current (RMS),A,48.88
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,108.75
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,151.88
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,128.25
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,64.62
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,118.0
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,92.88
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,64.88
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,128.0
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,90.88
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.38
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-116.94
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.25
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99158
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.25081
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97125
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (Min),A,17.0
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (Max),A,52.0
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (RMS),A,33.0
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,31.5
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,80.12
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.88
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,23.25
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,97.88
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.75
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,32.0
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,85.62
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.5
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-98.88
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,89.44
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99591
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.14488
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.17363
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,-2.0
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (Min),A,99.12
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (Max),A,178.5
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (RMS),A,139.5
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,111.38
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,222.62
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,158.25
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,87.25
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,142.88
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,114.62
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.5
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,95.62
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.88
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-100.81
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98556
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.16008
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99023
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,feeder,1,N Current (Min),A,42.25
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,feeder,1,N Current (Max),A,23.12
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,50.75
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,85.5
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.0
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,42.5
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,84.5
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.12
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.38
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,69.75
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.75
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.8
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.69
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,3.36
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,3.94
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.44
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.86
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.7
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,120.0
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,71.0
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,busbar,,N Current (Min),A,143.5
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,busbar,,N Current (Max),A,247.12
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,190.25
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (Min),A,422.12
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (Max),A,592.75
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,486.62
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (Min),A,364.62
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (Max),A,507.62
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,443.12
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (Min),A,216.62
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (Max),A,368.25
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,287.75
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T11:40:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.94
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-90.12
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.12
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9967
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.02061
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99576
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,feeder,6,N Current (Min),A,14.12
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,feeder,6,N Current (Max),A,59.62
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,feeder,6,N Current (RMS),A,35.5
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,feeder,6,L3 Current (Min),A,57.25
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,feeder,6,L3 Current (Max),A,118.25
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,93.75
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,feeder,6,L2 Current (Min),A,65.38
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,feeder,6,L2 Current (Max),A,133.25
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,101.88
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,feeder,6,L1 Current (Min),A,66.88
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,feeder,6,L1 Current (Max),A,106.12
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,88.25
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.38
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-96.38
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.56
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99371
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.12807
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99454
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,feeder,4,N Current (Min),A,25.12
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,feeder,4,N Current (Max),A,84.88
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,feeder,4,N Current (RMS),A,48.5
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,97.12
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,171.25
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,136.62
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,66.12
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,143.62
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,93.88
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,82.0
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,143.88
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,106.5
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-100.44
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99738
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.28737
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98706
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (Min),A,14.38
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (Max),A,74.75
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (RMS),A,47.38
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,43.75
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,114.25
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,88.88
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,28.62
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,89.38
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.62
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,44.62
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,90.38
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.0
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.69
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-99.94
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,122.69
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.0
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99719
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.12935
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.17559
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (Min),A,111.5
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (Max),A,159.88
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (RMS),A,135.0
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,146.38
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,239.0
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,182.25
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,103.75
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,149.25
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,123.38
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,32.0
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,104.75
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.0
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.81
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-95.44
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.0
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97702
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.20739
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99243
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,feeder,1,N Current (Min),A,40.62
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,feeder,1,N Current (Max),A,24.62
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,36.75
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,71.0
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.75
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,36.12
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,70.0
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.38
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,41.88
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,66.88
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.73
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,3.36
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,4.2
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.44
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.66
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.2
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,135.0
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,80.0
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,busbar,,N Current (Min),A,111.62
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,busbar,,N Current (Max),A,245.12
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,183.88
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (Min),A,466.62
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (Max),A,623.75
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,548.75
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (Min),A,354.88
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (Max),A,468.38
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,413.25
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (Min),A,252.5
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (Max),A,404.75
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,326.38
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T11:30:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.88
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-87.07
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.25
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99612
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.04884
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99387
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,feeder,6,N Current (Min),A,16.88
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,feeder,6,N Current (Max),A,69.12
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,feeder,6,N Current (RMS),A,34.88
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,feeder,6,L3 Current (Min),A,54.38
