Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,feeder,6,L3 Current (Max),A,133.38
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,88.5
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,feeder,6,L2 Current (Min),A,59.0
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,feeder,6,L2 Current (Max),A,120.25
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,86.25
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,feeder,6,L1 Current (Min),A,46.5
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,feeder,6,L1 Current (Max),A,96.75
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,73.88
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.5
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-98.06
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.81
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9942
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.09773
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99442
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,38.0
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,feeder,4,N Current (Min),A,25.75
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,feeder,4,N Current (Max),A,97.12
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,feeder,4,N Current (RMS),A,54.88
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,126.88
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,194.5
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,152.62
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,74.88
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,154.88
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,103.88
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,81.38
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,142.88
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,111.5
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-110.37
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99304
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.3901
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9924
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (Min),A,33.38
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (Max),A,87.0
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (RMS),A,53.25
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,29.12
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,89.38
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.38
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.12
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,52.62
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.12
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,61.12
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,118.62
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.75
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.0
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-98.38
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,63.31
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.0
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99649
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.16405
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.26006
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (Min),A,101.62
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (Max),A,135.62
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (RMS),A,118.62
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,120.12
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,228.62
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,166.0
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,56.88
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,173.88
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,116.62
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.38
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,100.88
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.25
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-104.13
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.12
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98236
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.21376
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99399
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,feeder,1,N Current (Min),A,40.12
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,feeder,1,N Current (Max),A,23.5
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,48.88
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,83.0
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.88
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,45.62
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,82.88
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.75
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,44.0
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,74.75
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.12
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.86
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.08
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,3.38
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,4.02
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.44
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.92
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.14
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,130.0
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,83.0
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,busbar,,N Current (Min),A,101.38
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,busbar,,N Current (Max),A,222.38
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,159.38
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (Min),A,463.88
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (Max),A,605.38
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,527.12
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (Min),A,334.62
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (Max),A,479.12
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,398.75
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (Min),A,267.25
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (Max),A,395.12
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,335.62
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T11:20:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.56
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-89.44
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.38
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99509
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.09224
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98898
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,feeder,6,N Current (Min),A,18.12
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,feeder,6,N Current (Max),A,76.38
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,feeder,6,N Current (RMS),A,38.38
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,feeder,6,L3 Current (Min),A,53.38
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,feeder,6,L3 Current (Max),A,129.12
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,79.5
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,feeder,6,L2 Current (Min),A,47.5
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,feeder,6,L2 Current (Max),A,110.62
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,67.0
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,feeder,6,L1 Current (Min),A,52.88
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,feeder,6,L1 Current (Max),A,81.0
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,63.0
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.19
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-94.5
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.88
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99503
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.08748
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99155
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,38.0
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,feeder,4,N Current (Min),A,24.12
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,feeder,4,N Current (Max),A,110.12
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,feeder,4,N Current (RMS),A,69.5
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,100.12
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,195.75
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,152.62
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,75.5
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,196.62
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,142.5
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,66.38
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,130.88
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,97.0
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.38
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-116.0
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99442
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.36757
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98999
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (Min),A,22.0
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (Max),A,70.0
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (RMS),A,47.25
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,45.0
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,103.5
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.62
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,27.12
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,47.88
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.75
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,52.0
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,85.75
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.5
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-101.5
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,92.94
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98291
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.14961
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.34746
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,-4.0
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (Min),A,93.38
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (Max),A,146.12
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (RMS),A,119.0
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,63.12
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,174.75
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,90.5
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,75.88
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,177.12
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,115.25
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.75
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,72.0
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.12
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-100.19
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.81
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9805
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.19435
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99152
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,feeder,1,N Current (Min),A,32.0
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,feeder,1,N Current (Max),A,21.0
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,43.75
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,117.38
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.38
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,103.12
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,44.38
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,122.62
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.38
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.78
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.92
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,3.39
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,4.11
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.44
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.67
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.3
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,110.0
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,67.0
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,busbar,,N Current (Min),A,95.75
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,busbar,,N Current (Max),A,248.88
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,183.25
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (Min),A,344.88
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (Max),A,547.88
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,445.62
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (Min),A,334.12
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (Max),A,504.12
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,408.38
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (Min),A,207.62
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (Max),A,333.62
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.5
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T11:10:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.31
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-86.06
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.44
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99533
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.09236
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99509
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,feeder,6,N Current (Min),A,15.0
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,feeder,6,N Current (Max),A,54.0
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,feeder,6,N Current (RMS),A,31.25
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,feeder,6,L3 Current (Min),A,46.75
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,feeder,6,L3 Current (Max),A,117.25
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,75.0
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,feeder,6,L2 Current (Min),A,38.38
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,feeder,6,L2 Current (Max),A,100.38
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,61.62
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,feeder,6,L1 Current (Min),A,65.88
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,feeder,6,L1 Current (Max),A,111.75
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,81.12
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.62
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-97.5
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.75
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98834
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.07576
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9899
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,feeder,4,N Current (Min),A,26.88
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,feeder,4,N Current (Max),A,69.75
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,feeder,4,N Current (RMS),A,40.88
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,66.75
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,143.62
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,105.5
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,78.62
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,140.0
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,100.88
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,76.38
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,119.88
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,94.0
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.94
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-114.0
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99194
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.34838
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98999
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (Min),A,28.25
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (Max),A,80.12
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (RMS),A,54.5
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,34.25
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,76.38
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.88
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,20.12
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,49.5
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.88
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,50.0
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,109.12
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,78.38
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.75
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-97.12
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-84.06
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-15.0
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97385
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.09883
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.11223
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (Min),A,107.5
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (Max),A,165.88
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (RMS),A,120.62
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,52.5
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,117.75
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,77.38
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,114.38
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,229.62
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,170.75
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,44.38
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,109.38
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,71.0
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.13
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-99.0
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9776
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.12789
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99524
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,feeder,1,N Current (Min),A,69.75
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,feeder,1,N Current (Max),A,46.62
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,41.62
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,60.0
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.62
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,47.75
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,113.12
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.75
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,54.0
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,77.0
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.12
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.23
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.81
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,3.33
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,3.98
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.42
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.45
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.98
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.0
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,87.0
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,81.0
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,busbar,,N Current (Min),A,84.12
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,busbar,,N Current (Max),A,177.62
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,120.0
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (Min),A,294.75
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (Max),A,432.25
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,354.75
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (Min),A,365.12
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (Max),A,509.12
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,449.62
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (Min),A,273.0
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (Max),A,386.5
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,332.75
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T11:00:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.62
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-89.63
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.94
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99661
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.02193
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99664
