Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,24.0
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,feeder,6,N Current (Min),A,13.88
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,feeder,6,N Current (Max),A,45.38
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,feeder,6,N Current (RMS),A,21.0
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,feeder,6,L3 Current (Min),A,72.12
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,feeder,6,L3 Current (Max),A,113.62
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,84.62
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,feeder,6,L2 Current (Min),A,76.12
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,feeder,6,L2 Current (Max),A,112.38
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,89.25
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,feeder,6,L1 Current (Min),A,65.38
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,feeder,6,L1 Current (Max),A,133.5
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,97.38
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.19
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-92.5
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99112
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.0934
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98947
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,feeder,4,N Current (Min),A,25.38
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,feeder,4,N Current (Max),A,65.12
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,feeder,4,N Current (RMS),A,36.25
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,69.12
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,140.38
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,103.0
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,66.12
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,115.38
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,88.88
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,70.88
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,144.5
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,92.38
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.31
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-112.94
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98996
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.33776
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98108
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (Min),A,27.25
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (Max),A,59.75
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (RMS),A,44.62
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,40.12
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,78.5
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.12
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.38
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,44.62
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.62
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,42.62
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,84.0
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.12
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.81
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-95.38
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-145.5
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98102
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.11138
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.45171
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,-7.0
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,feeder,2,N Current (Min),A,112.5
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,feeder,2,N Current (Max),A,184.38
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,feeder,2,N Current (RMS),A,149.62
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,59.25
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,121.25
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,89.62
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,103.0
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,196.75
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,146.25
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,35.62
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,98.12
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.62
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-97.31
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.56
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98645
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.12599
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99405
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,feeder,1,N Current (Min),A,62.5
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,feeder,1,N Current (Max),A,37.5
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,43.5
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,82.38
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.75
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,78.0
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,104.38
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.12
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,49.0
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,95.88
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.38
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.52
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.94
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,3.34
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,3.92
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.41
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.7
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.84
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,97.0
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,72.0
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,busbar,,N Current (Min),A,99.5
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,busbar,,N Current (Max),A,225.88
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,149.5
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (Min),A,327.25
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (Max),A,458.62
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,392.38
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (Min),A,376.88
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (Max),A,503.25
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,441.25
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (Min),A,214.62
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (Max),A,358.75
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.0
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T10:50:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.94
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-90.0
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.69
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99698
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.02016
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9942
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,feeder,6,N Current (Min),A,13.75
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,feeder,6,N Current (Max),A,45.0
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,feeder,6,N Current (RMS),A,27.62
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,feeder,6,L3 Current (Min),A,58.75
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,feeder,6,L3 Current (Max),A,116.38
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,87.88
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,feeder,6,L2 Current (Min),A,78.12
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,feeder,6,L2 Current (Max),A,98.75
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,85.5
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,feeder,6,L1 Current (Min),A,57.5
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,feeder,6,L1 Current (Max),A,100.12
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,82.12
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.62
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-95.25
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.81
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.995
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.10835
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96878
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,feeder,4,N Current (Min),A,30.5
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,feeder,4,N Current (Max),A,108.75
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,feeder,4,N Current (RMS),A,69.38
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,79.12
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,176.88
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,127.88
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,72.0
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,179.25
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,103.75
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,41.62
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,92.62
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.62
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.81
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-111.5
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.13
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99399
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.40706
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97189
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (Min),A,17.5
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (Max),A,83.75
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (RMS),A,44.62
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,40.0
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,107.5
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.75
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.88
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,48.88
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.75
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,34.25
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,65.25
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.75
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-98.81
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,177.87
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98129
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.14903
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.86691
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,-16.0
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,feeder,2,N Current (Min),A,134.25
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,feeder,2,N Current (Max),A,214.38
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,feeder,2,N Current (RMS),A,165.12
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,56.75
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,120.12
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,85.25
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,88.38
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,144.75
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,114.88
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,44.0
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,116.88
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,73.88
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-99.82
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.38
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98627
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.1433
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99527
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,feeder,1,N Current (Min),A,47.0
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,feeder,1,N Current (Max),A,27.62
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,55.12
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,95.88
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.5
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,47.5
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,93.62
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.25
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,55.38
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,102.38
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.12
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.39
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.06
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,3.36
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,4.05
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.42
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.38
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.81
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,108.0
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,busbar,,N Current (Min),A,170.75
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,busbar,,N Current (Max),A,316.5
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,246.75
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (Min),A,329.75
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (Max),A,529.75
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,437.62
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (Min),A,351.38
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (Max),A,451.5
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,396.5
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (Min),A,149.12
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (Max),A,234.62
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.38
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T10:40:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.25
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-89.31
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.25
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99365
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.02547
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99658
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,26.0
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,feeder,6,N Current (Min),A,16.38
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,feeder,6,N Current (Max),A,74.0
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,feeder,6,N Current (RMS),A,37.38
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,feeder,6,L3 Current (Min),A,54.25
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,feeder,6,L3 Current (Max),A,103.88
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,68.88
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,feeder,6,L2 Current (Min),A,42.75
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,feeder,6,L2 Current (Max),A,96.38
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,74.5
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,feeder,6,L1 Current (Min),A,53.5
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,feeder,6,L1 Current (Max),A,132.75
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,105.25
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.94
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-94.25
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99429
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.08721
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96732
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,feeder,4,N Current (Min),A,32.5
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,feeder,4,N Current (Max),A,123.75
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,feeder,4,N Current (RMS),A,80.75
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,77.88
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,176.62
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,126.25
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,88.0
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,190.38
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,136.62
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,50.62
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,83.25
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.12
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-116.0
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.56
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99667
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.48119
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96344
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (Min),A,35.12
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (Max),A,103.62
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (RMS),A,68.88
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,54.38
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,128.12
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,91.75
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.62
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,29.38
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,33.5
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,63.0
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.88
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-99.69
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-161.5
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98727
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.16777
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.52663
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,-6.0
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (Min),A,101.25
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (Max),A,158.38
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (RMS),A,124.25
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,68.0
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,122.5
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,90.75
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,80.12
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,168.5
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,116.25
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.88
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,81.0
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.38
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-97.81
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98114
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.16332
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99414
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,feeder,1,N Current (Min),A,51.5
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,feeder,1,N Current (Max),A,24.0
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,36.0
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,82.5
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.75
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,37.75
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,75.88
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.75
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,52.75
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,94.88
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.25
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.5
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.05
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,3.3
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,4.19
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.44
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.62
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.97
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,107.0
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,61.0
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,busbar,,N Current (Min),A,99.12
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,busbar,,N Current (Max),A,309.88
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,192.25
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (Min),A,343.88
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (Max),A,510.0
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,433.0
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (Min),A,330.75
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (Max),A,457.12
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,399.5
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (Min),A,169.12
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (Max),A,316.25
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.88
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T10:30:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.75
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-85.94
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.44
