Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99039
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.04463
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99478
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,feeder,6,N Current (Min),A,11.38
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,feeder,6,N Current (Max),A,43.0
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,feeder,6,N Current (RMS),A,25.12
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,feeder,6,L3 Current (Min),A,38.88
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,feeder,6,L3 Current (Max),A,78.5
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,55.0
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,feeder,6,L2 Current (Min),A,33.5
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,feeder,6,L2 Current (Max),A,84.88
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,50.88
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,feeder,6,L1 Current (Min),A,52.88
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,feeder,6,L1 Current (Max),A,90.12
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,75.75
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.62
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-96.0
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98996
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.0981
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98041
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,feeder,4,N Current (Min),A,24.5
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,feeder,4,N Current (Max),A,73.12
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,feeder,4,N Current (RMS),A,46.38
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,68.12
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,134.0
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,100.62
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,71.0
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,130.0
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,99.25
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,50.62
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,104.38
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,74.12
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-116.88
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.94
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99249
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.50124
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97073
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (Min),A,28.38
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (Max),A,72.62
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (RMS),A,47.88
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,47.0
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,94.5
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.5
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.5
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,38.5
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.62
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,38.75
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,70.75
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.25
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-99.44
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-106.0
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98764
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.21828
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.54125
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,-8.0
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (Min),A,87.0
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (Max),A,163.75
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (RMS),A,123.75
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,69.5
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,128.5
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,97.5
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,77.0
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,172.5
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,101.12
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.5
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,86.0
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.62
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-98.81
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97748
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.27791
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98663
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,feeder,1,N Current (Min),A,46.12
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,feeder,1,N Current (Max),A,26.0
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,36.62
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,84.25
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.25
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.38
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,72.0
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.25
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.88
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,85.38
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.67
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.69
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,3.39
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,3.88
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.45
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.25
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.62
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,91.0
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,53.0
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,busbar,,N Current (Min),A,106.88
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,busbar,,N Current (Max),A,231.25
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,153.62
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (Min),A,322.12
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (Max),A,435.38
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,369.62
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (Min),A,250.0
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (Max),A,417.0
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,316.25
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (Min),A,148.0
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (Max),A,290.0
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.12
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T10:20:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.19
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-84.94
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.31
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99466
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.08351
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98947
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,feeder,6,N Current (Min),A,14.88
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,feeder,6,N Current (Max),A,66.12
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,feeder,6,N Current (RMS),A,35.38
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,feeder,6,L3 Current (Min),A,46.0
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,feeder,6,L3 Current (Max),A,107.62
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,72.75
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,feeder,6,L2 Current (Min),A,48.25
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,feeder,6,L2 Current (Max),A,90.0
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,66.12
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,feeder,6,L1 Current (Min),A,46.38
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,feeder,6,L1 Current (Max),A,77.25
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,61.88
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.44
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-91.94
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.38
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99234
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.10713
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98025
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,feeder,4,N Current (Min),A,23.62
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,feeder,4,N Current (Max),A,88.0
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,feeder,4,N Current (RMS),A,53.88
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,52.0
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,145.75
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,111.75
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,55.88
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,96.25
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,71.25
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,54.88
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,113.5
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,71.88
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-127.13
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99481
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.34817
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98233
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (Min),A,17.12
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (Max),A,88.0
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (RMS),A,50.25
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,34.25
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,127.25
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,79.25
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,22.0
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,62.88
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.88
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,45.0
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,99.12
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.25
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-103.0
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-169.31
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96698
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.19182
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.40069
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,-5.0
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (Min),A,89.12
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (Max),A,149.88
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (RMS),A,108.38
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,49.75
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,99.25
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.88
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,87.0
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,161.25
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,117.0
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,34.5
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,74.12
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.75
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.44
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-103.25
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.32
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98264
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.33071
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98587
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,feeder,1,N Current (Min),A,48.88
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,feeder,1,N Current (Max),A,22.75
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,42.88
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,90.0
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.12
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,88.25
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.75
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.38
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,55.25
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.62
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.2
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.61
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,3.39
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,4.02
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.44
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.3
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.64
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,95.0
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,54.0
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,busbar,,N Current (Min),A,113.25
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,busbar,,N Current (Max),A,243.5
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,174.25
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (Min),A,310.38
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (Max),A,460.62
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,385.5
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (Min),A,272.5
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (Max),A,431.5
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,336.38
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (Min),A,166.38
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (Max),A,278.12
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T10:10:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.0
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-87.75
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.63
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99579
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.01305
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99063
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,feeder,6,N Current (Min),A,15.62
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,feeder,6,N Current (Max),A,67.75
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,feeder,6,N Current (RMS),A,31.38
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,feeder,6,L3 Current (Min),A,38.75
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,feeder,6,L3 Current (Max),A,87.12
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,64.75
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,feeder,6,L2 Current (Min),A,58.25
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,feeder,6,L2 Current (Max),A,130.5
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,91.62
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,feeder,6,L1 Current (Min),A,46.38
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,feeder,6,L1 Current (Max),A,94.25
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,74.38
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.5
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-96.44
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.44
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99475
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.11086
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98929
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,feeder,4,N Current (Min),A,22.75
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,feeder,4,N Current (Max),A,107.5
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,feeder,4,N Current (RMS),A,52.0
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,80.0
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,158.62
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,120.88
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,59.38
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,106.5
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,83.25
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,50.88
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,170.88
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,98.12
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-108.75
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98337
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.28597
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98138
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (Min),A,17.25
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (Max),A,74.25
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (RMS),A,35.25
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,24.12
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,76.62
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.62
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.12
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,58.0
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,41.88
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,112.0
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.75
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-98.94
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-95.19
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97226
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.19564
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.34435
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,-4.0
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (Min),A,84.38
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (Max),A,139.88
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (RMS),A,105.75
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,53.25
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,90.62
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,67.0
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,92.75
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,162.12
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,118.25
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,31.38
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,74.25
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-96.38
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.32
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99084
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.26509
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98581
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,feeder,1,N Current (Min),A,43.25
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,feeder,1,N Current (Max),A,24.88
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,54.25
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,92.75
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.12
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.62
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,88.88
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.88
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.12
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,112.75
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.62
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.06
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.17
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,3.34
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,3.97
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.42
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.78
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.17
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,89.0
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,64.0
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,busbar,,N Current (Min),A,69.38
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,busbar,,N Current (Max),A,209.62
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,128.0
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (Min),A,285.75
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (Max),A,423.0
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,361.62
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (Min),A,332.12
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (Max),A,429.38
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,381.62
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (Min),A,200.62
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (Max),A,368.75
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.75
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T10:00:00.000+00:00,ambient,,Temperature,C,0.0
