Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.12
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-91.81
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.82
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99094
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.01418
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99255
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,feeder,6,N Current (Min),A,15.0
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,feeder,6,N Current (Max),A,92.88
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,feeder,6,N Current (RMS),A,39.12
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,feeder,6,L3 Current (Min),A,29.38
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,feeder,6,L3 Current (Max),A,92.88
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,52.62
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,feeder,6,L2 Current (Min),A,65.38
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,feeder,6,L2 Current (Max),A,144.0
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,93.88
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,feeder,6,L1 Current (Min),A,61.0
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,feeder,6,L1 Current (Max),A,99.75
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,75.88
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.62
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-92.62
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.69
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9913
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.07262
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98959
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,feeder,4,N Current (Min),A,23.25
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,feeder,4,N Current (Max),A,79.12
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,feeder,4,N Current (RMS),A,46.75
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,75.25
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,153.12
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,97.75
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,59.75
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,158.88
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,120.12
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,62.12
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,134.88
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,92.25
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-107.19
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99078
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.25521
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98477
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (Min),A,21.5
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (Max),A,99.25
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (RMS),A,46.12
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,24.62
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,108.12
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,38.75
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,49.88
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.62
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,40.38
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,122.12
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,72.12
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-103.5
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-150.31
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98102
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.19124
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.38305
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,-4.0
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (Min),A,70.62
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (Max),A,151.62
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (RMS),A,105.12
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,53.5
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,109.38
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,76.62
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,75.5
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,162.88
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,107.5
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.12
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,77.38
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.38
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-108.25
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.0
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97879
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.20522
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99036
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,feeder,1,N Current (Min),A,37.38
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,feeder,1,N Current (Max),A,23.88
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,32.25
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,71.0
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.25
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.88
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,63.88
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.62
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,77.75
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.03
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.86
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,3.34
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,4.0
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.41
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.41
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.84
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,81.0
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,67.0
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,busbar,,N Current (Min),A,69.12
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,busbar,,N Current (Max),A,210.88
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,135.75
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (Min),A,269.38
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (Max),A,413.38
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,331.5
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (Min),A,323.75
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (Max),A,471.25
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,412.12
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (Min),A,207.12
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (Max),A,388.75
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.88
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T09:50:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.0
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-90.62
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.25
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99521
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.05187
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99301
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,feeder,6,N Current (Min),A,15.0
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,feeder,6,N Current (Max),A,45.0
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,feeder,6,N Current (RMS),A,25.75
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,feeder,6,L3 Current (Min),A,39.5
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,feeder,6,L3 Current (Max),A,89.0
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,62.0
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,feeder,6,L2 Current (Min),A,54.88
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,feeder,6,L2 Current (Max),A,97.62
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,74.75
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,feeder,6,L1 Current (Min),A,54.75
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,feeder,6,L1 Current (Max),A,102.62
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,76.62
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.06
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-95.5
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99362
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.08138
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98605
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,feeder,4,N Current (Min),A,29.12
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,feeder,4,N Current (Max),A,106.88
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,feeder,4,N Current (RMS),A,69.38
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,71.25
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,173.5
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,117.75
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,97.25
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,174.5
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,143.0
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,50.62
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,107.62
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,77.25
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.31
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-104.0
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98724
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.28753
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97195
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (Min),A,18.0
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (Max),A,58.5
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (RMS),A,29.75
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,27.88
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,98.12
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.12
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.62
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,63.38
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.88
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,38.62
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,79.0
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.5
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-103.19
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-154.13
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97342
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.16927
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.37453
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,-5.0
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (Min),A,88.75
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (Max),A,161.0
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (RMS),A,113.0
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,57.0
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,86.5
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.38
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,88.38
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,172.62
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,121.5
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,31.25
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,78.88
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.5
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-103.87
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.81
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98694
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.16478
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99564
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,feeder,1,N Current (Min),A,55.0
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,feeder,1,N Current (Max),A,30.38
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,45.75
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,98.88
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.0
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,41.5
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,75.62
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.62
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.0
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,112.12
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.88
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.83
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.38
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,3.38
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,4.33
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.42
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.09
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.58
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,91.0
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,66.0
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,busbar,,N Current (Min),A,104.0
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,busbar,,N Current (Max),A,226.38
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,159.12
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (Min),A,316.12
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (Max),A,433.0
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,370.5
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (Min),A,365.12
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (Max),A,498.0
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,435.25
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (Min),A,212.62
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (Max),A,343.75
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.0
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T09:40:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.25
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-93.56
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.0
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99106
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.0424
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98657
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,feeder,6,N Current (Min),A,15.0
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,feeder,6,N Current (Max),A,32.12
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,feeder,6,N Current (RMS),A,21.62
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,feeder,6,L3 Current (Min),A,33.25
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,feeder,6,L3 Current (Max),A,75.38
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,52.5
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,feeder,6,L2 Current (Min),A,46.88
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,feeder,6,L2 Current (Max),A,88.12
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,65.12
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,feeder,6,L1 Current (Min),A,48.12
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,feeder,6,L1 Current (Max),A,84.38
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,61.5
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.44
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-95.12
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.75
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9834
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.08037
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97879
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,feeder,4,N Current (Min),A,35.25
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,feeder,4,N Current (Max),A,105.38
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,feeder,4,N Current (RMS),A,63.25
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,64.38
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,120.38
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,85.38
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,108.62
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,163.12
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,127.75
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,37.75
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,114.12
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,70.88
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.13
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-121.81
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.0
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98581
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.39889
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95422
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (Min),A,20.25
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (Max),A,42.75
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (RMS),A,31.38
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,26.25
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,59.38
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.75
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.0
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,39.88
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,29.75
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,70.38
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.5
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-99.0
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-141.56
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95795
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.13817
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.6918
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,-12.0
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (Min),A,127.12
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (Max),A,164.62
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (RMS),A,145.88
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,48.88
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,94.0
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.25
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,98.38
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,147.62
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,124.25
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,47.38
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,97.12
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.0
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-100.5
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96497
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.19216
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99127
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,feeder,1,N Current (Min),A,61.62
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,feeder,1,N Current (Max),A,31.5
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,31.5
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,87.12
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.25
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,87.25
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,41.12
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,96.5
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.12
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.62
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.98
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,3.36
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,3.89
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.42
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.38
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.78
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.0
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,73.0
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,busbar,,N Current (Min),A,144.88
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,busbar,,N Current (Max),A,236.0
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,193.75
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (Min),A,242.75
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (Max),A,370.75
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,296.0
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (Min),A,322.75
