Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (Max),A,456.12
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,393.75
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (Min),A,124.38
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (Max),A,253.0
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.88
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T09:30:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.0
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-92.38
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.44
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96967
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.04555
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98126
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,feeder,6,N Current (Min),A,16.38
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,feeder,6,N Current (Max),A,46.25
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,feeder,6,N Current (RMS),A,26.5
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,feeder,6,L3 Current (Min),A,21.25
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,feeder,6,L3 Current (Max),A,53.38
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,31.38
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,feeder,6,L2 Current (Min),A,40.38
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,feeder,6,L2 Current (Max),A,73.12
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,57.5
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,feeder,6,L1 Current (Min),A,40.88
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,feeder,6,L1 Current (Max),A,78.38
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,55.38
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.5
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-93.25
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99036
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.0761
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99094
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,feeder,4,N Current (Min),A,27.88
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,feeder,4,N Current (Max),A,101.38
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,feeder,4,N Current (RMS),A,54.38
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,70.12
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,188.12
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,132.25
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,99.0
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,156.75
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,121.75
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,87.62
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,145.25
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,107.12
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.38
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-112.13
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.06
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97708
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.37047
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97183
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (Min),A,17.25
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (Max),A,78.5
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (RMS),A,41.25
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,26.0
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,60.5
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.75
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.88
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,44.88
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,28.12
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,92.75
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.25
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-98.5
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-138.38
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96158
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.15209
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.16771
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,-2.0
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (Min),A,85.75
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (Max),A,152.0
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (RMS),A,109.12
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,52.12
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,113.0
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.88
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,105.38
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,183.0
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,129.75
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.12
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,90.75
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.12
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-98.5
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.06
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9798
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.12175
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99173
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,feeder,1,N Current (Min),A,73.5
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,feeder,1,N Current (Max),A,43.0
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,32.88
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,56.88
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.88
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,63.88
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,102.25
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,82.12
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,45.0
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,81.75
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.75
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.56
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.0
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,3.38
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,3.89
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.42
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.84
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.11
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.0
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,75.0
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,66.0
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,busbar,,N Current (Min),A,84.0
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,busbar,,N Current (Max),A,216.62
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,144.25
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (Min),A,230.88
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (Max),A,406.75
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,306.12
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (Min),A,362.38
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (Max),A,467.75
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,415.88
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (Min),A,215.75
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (Max),A,377.38
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.62
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T09:20:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.31
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-93.75
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.44
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96698
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.02681
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98257
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,feeder,6,N Current (Min),A,16.38
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,feeder,6,N Current (Max),A,54.5
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,feeder,6,N Current (RMS),A,29.0
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,feeder,6,L3 Current (Min),A,21.12
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,feeder,6,L3 Current (Max),A,48.38
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,34.38
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,feeder,6,L2 Current (Min),A,43.62
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,feeder,6,L2 Current (Max),A,74.25
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,54.0
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,feeder,6,L1 Current (Min),A,40.38
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,feeder,6,L1 Current (Max),A,92.62
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,62.12
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.44
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-94.88
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99371
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.09953
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98422
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,feeder,4,N Current (Min),A,39.0
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,feeder,4,N Current (Max),A,103.88
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,feeder,4,N Current (RMS),A,72.12
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,106.38
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,182.62
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,142.38
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,79.25
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,140.38
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,109.12
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,62.0
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,109.5
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,76.12
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.31
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-118.88
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.87
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97546
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.42586
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94934
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (Min),A,18.0
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (Max),A,44.75
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (RMS),A,26.0
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.38
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,58.88
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.75
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.25
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,43.38
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.25
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,28.5
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,46.25
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.37
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-98.62
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-89.81
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95486
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.15435
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.61703
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,-12.0
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (Min),A,97.88
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (Max),A,163.75
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (RMS),A,139.5
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,50.5
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,80.12
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.5
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,59.0
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,185.25
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,119.25
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,33.75
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,107.25
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.88
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-101.25
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.31
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97314
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.19307
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99368
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,feeder,1,N Current (Min),A,52.0
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,feeder,1,N Current (Max),A,31.62
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,33.25
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,78.75
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.62
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,43.12
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,77.12
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,43.5
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,78.88
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.88
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.42
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.05
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,3.36
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,3.83
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.42
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.48
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.03
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.0
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,76.0
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,busbar,,N Current (Min),A,136.62
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,busbar,,N Current (Max),A,229.38
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,172.38
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (Min),A,264.5
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (Max),A,381.12
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,311.25
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (Min),A,304.38
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (Max),A,444.38
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,365.5
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (Min),A,128.38
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (Max),A,275.25
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.38
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T09:10:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.38
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-90.88
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.12
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9715
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.03182
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98767
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,feeder,6,N Current (Min),A,18.12
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,feeder,6,N Current (Max),A,60.62
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,feeder,6,N Current (RMS),A,35.12
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,feeder,6,L3 Current (Min),A,22.25
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,feeder,6,L3 Current (Max),A,70.25
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,36.25
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,feeder,6,L2 Current (Min),A,26.88
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,feeder,6,L2 Current (Max),A,62.75
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,39.12
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,feeder,6,L1 Current (Min),A,46.12
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,feeder,6,L1 Current (Max),A,90.88
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,69.38
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.25
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-93.62
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.81
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99438
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.08959
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97998
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,feeder,4,N Current (Min),A,31.0
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,feeder,4,N Current (Max),A,105.12
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,feeder,4,N Current (RMS),A,70.25
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,116.12
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,163.25
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,141.5
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,108.38
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,175.12
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,133.62
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,55.25
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,124.38
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,82.25
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.0
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-113.56
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.75
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9823
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.33074
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94253
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (Min),A,15.88
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (Max),A,45.88
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (RMS),A,27.38
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,24.12
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,61.0
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,20.12
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,50.88
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.38
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,27.0
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,65.88
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.37
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-102.25
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-163.25
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94931
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.21901
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.4551
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,-6.0
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (Min),A,69.75
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (Max),A,169.38
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (RMS),A,98.0
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,48.62
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,74.75
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.5
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,53.5
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,163.0
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,89.88
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.88
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,106.25
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-108.06
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.94
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97772
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.19423
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99396
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,feeder,1,N Current (Min),A,62.5
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,feeder,1,N Current (Max),A,29.0
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,35.75
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,91.25
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.88
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,42.0
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,102.62
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.25
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,47.38
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,84.62
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.75
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.3
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.58
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,3.39
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,4.03
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.42
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.62
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.61
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,83.0
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
