Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,busbar,,N Current (Min),A,80.88
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,busbar,,N Current (Max),A,227.38
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,151.12
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (Min),A,285.38
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (Max),A,412.62
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,340.0
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (Min),A,303.0
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (Max),A,422.25
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,354.88
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (Min),A,134.88
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (Max),A,318.12
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.38
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T09:00:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.31
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-89.81
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.87
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97629
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.01256
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98715
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,feeder,6,N Current (Min),A,14.88
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,feeder,6,N Current (Max),A,64.62
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,feeder,6,N Current (RMS),A,34.75
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,feeder,6,L3 Current (Min),A,22.25
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,feeder,6,L3 Current (Max),A,64.25
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,35.25
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,feeder,6,L2 Current (Min),A,25.25
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,feeder,6,L2 Current (Max),A,59.75
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,39.88
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,feeder,6,L1 Current (Min),A,38.38
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,feeder,6,L1 Current (Max),A,95.62
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,68.0
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.56
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-95.5
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.0
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98782
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.11058
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96567
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,feeder,4,N Current (Min),A,27.5
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,feeder,4,N Current (Max),A,96.75
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,feeder,4,N Current (RMS),A,59.5
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,77.12
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,149.5
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,101.75
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,84.88
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,157.12
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,128.12
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,37.0
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,125.5
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,75.38
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.82
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-103.13
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.44
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99326
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.20497
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96289
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (Min),A,15.88
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (Max),A,80.5
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (RMS),A,39.0
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,33.38
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,110.0
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,70.88
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,24.38
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,73.88
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,27.25
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,61.5
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.62
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.75
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-102.75
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-90.19
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97095
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.22148
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.51513
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,-5.0
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (Min),A,81.12
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (Max),A,127.75
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (RMS),A,105.38
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,53.12
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,115.75
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,77.5
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,64.0
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,143.62
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,93.38
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.12
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,69.88
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-105.63
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.19
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95291
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.1628
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9942
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,feeder,1,N Current (Min),A,51.38
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,feeder,1,N Current (Max),A,26.62
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,38.75
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,79.25
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.88
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,41.12
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,95.12
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.88
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,42.5
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,90.62
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.75
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.39
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.8
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,3.38
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,3.91
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.44
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.02
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.19
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,81.0
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,56.0
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,busbar,,N Current (Min),A,95.75
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,busbar,,N Current (Max),A,209.12
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,147.5
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (Min),A,255.75
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (Max),A,386.0
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,330.5
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (Min),A,285.38
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (Max),A,442.75
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,361.0
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (Min),A,161.12
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (Max),A,312.38
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T08:50:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.13
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-88.69
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.62
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98004
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.0331
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99179
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,feeder,6,N Current (Min),A,17.0
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,feeder,6,N Current (Max),A,67.0
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,feeder,6,N Current (RMS),A,39.62
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,feeder,6,L3 Current (Min),A,24.75
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,feeder,6,L3 Current (Max),A,52.75
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,35.12
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,feeder,6,L2 Current (Min),A,30.5
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,feeder,6,L2 Current (Max),A,53.88
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,38.88
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,feeder,6,L1 Current (Min),A,56.38
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,feeder,6,L1 Current (Max),A,100.5
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,74.88
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.75
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-95.44
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.5
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98264
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.13668
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95981
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,feeder,4,N Current (Min),A,28.38
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,feeder,4,N Current (Max),A,91.38
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,feeder,4,N Current (RMS),A,51.75
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,74.75
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,115.12
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,90.75
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,56.38
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,134.5
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,82.12
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,35.38
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,83.88
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.25
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.38
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-97.0
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.87
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9924
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.15074
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96768
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (Min),A,17.12
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (Max),A,66.0
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (RMS),A,32.75
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,27.5
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,109.12
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,67.88
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,58.62
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,114.5
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,67.38
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,31.88
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,61.12
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.69
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-103.87
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-158.0
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97284
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.22441
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.46371
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,-5.0
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (Min),A,72.75
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (Max),A,124.25
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (RMS),A,100.88
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,53.12
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,91.88
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.25
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,70.5
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,145.62
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,98.0
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.88
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,67.12
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.88
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.69
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-105.63
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.31
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97577
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.20522
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98764
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,feeder,1,N Current (Min),A,75.12
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,feeder,1,N Current (Max),A,34.62
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,35.75
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,112.25
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.38
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.25
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,58.25
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.75
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.5
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,96.12
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.12
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.62
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.8
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,3.34
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,3.98
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.44
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.5
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.14
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,81.0
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,busbar,,N Current (Min),A,90.25
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,busbar,,N Current (Max),A,235.0
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,149.25
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (Min),A,278.0
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (Max),A,393.75
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,330.75
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (Min),A,265.62
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (Max),A,421.0
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,327.75
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (Min),A,137.25
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (Max),A,264.62
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.12
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T08:40:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.81
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-84.56
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.0
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97867
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.01433
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98535
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,feeder,6,N Current (Min),A,17.62
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,feeder,6,N Current (Max),A,54.62
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,feeder,6,N Current (RMS),A,34.12
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,feeder,6,L3 Current (Min),A,22.25
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,feeder,6,L3 Current (Max),A,52.5
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,32.75
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,feeder,6,L2 Current (Min),A,41.38
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,feeder,6,L2 Current (Max),A,100.0
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,77.25
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,feeder,6,L1 Current (Min),A,44.88
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,feeder,6,L1 Current (Max),A,78.88
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,58.5
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.63
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-97.75
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.06
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97485
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.13668
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95444
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,feeder,4,N Current (Min),A,24.62
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,feeder,4,N Current (Max),A,84.75
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,feeder,4,N Current (RMS),A,44.25
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,48.12
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,120.25
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,75.12
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,49.88
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,99.25
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,72.88
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,33.5
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,112.62
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.62
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.94
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-96.44
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.37
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99017
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.22087
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96777
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (Min),A,14.5
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (Max),A,55.5
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (RMS),A,27.0
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,28.0
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,71.5
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.88
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.38
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,66.38
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.25
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,30.38
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,64.88
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.88
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.06
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-100.31
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-71.62
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97543
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.19716
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.33477
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (Min),A,73.25
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (Max),A,106.25
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (RMS),A,89.12
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,49.5
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,150.62
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,94.0
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,71.75
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,139.5
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,105.38
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.5
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,57.12
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.12
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-110.5
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97348
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.23275
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98044
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,feeder,1,N Current (Min),A,43.0
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,feeder,1,N Current (Max),A,21.12
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,35.38
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,79.88
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.88
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.0
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,55.75
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.38
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,57.38
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.88
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.23
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.7
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,3.39
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,3.88
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.44
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.55
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.59
