Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,74.0
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,busbar,,N Current (Min),A,82.62
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,busbar,,N Current (Max),A,174.88
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,130.75
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (Min),A,236.75
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (Max),A,366.0
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,302.5
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (Min),A,294.75
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (Max),A,384.12
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,335.38
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (Min),A,165.88
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (Max),A,278.38
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T08:30:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.75
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-89.56
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.56
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97021
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.0294
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98627
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,feeder,6,N Current (Min),A,13.62
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,feeder,6,N Current (Max),A,53.0
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,feeder,6,N Current (RMS),A,30.5
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,feeder,6,L3 Current (Min),A,18.75
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,feeder,6,L3 Current (Max),A,52.88
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,29.5
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,feeder,6,L2 Current (Min),A,37.75
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,feeder,6,L2 Current (Max),A,91.12
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,59.62
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,feeder,6,L1 Current (Min),A,44.5
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,feeder,6,L1 Current (Max),A,78.0
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,54.62
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-97.75
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.19
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97443
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.18956
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98846
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,feeder,4,N Current (Min),A,27.0
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,feeder,4,N Current (Max),A,76.5
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,feeder,4,N Current (RMS),A,42.38
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,47.12
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,140.5
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,84.38
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,56.38
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,95.62
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,71.0
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,78.38
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,112.38
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,89.0
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.25
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-101.75
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.31
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98389
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.20735
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97794
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (Min),A,17.12
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (Max),A,44.38
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (RMS),A,27.25
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,28.88
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,66.38
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.5
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,75.0
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.25
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,29.25
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,69.88
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.38
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-104.25
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,92.94
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96735
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.23436
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.00346
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (Min),A,61.75
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (Max),A,132.75
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (RMS),A,91.75
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,48.12
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,114.5
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,84.0
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,63.12
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,123.25
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,88.12
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,69.62
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-95.31
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.62
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96817
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.28109
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98129
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,feeder,1,N Current (Min),A,25.12
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,feeder,1,N Current (Max),A,17.62
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,35.75
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,91.38
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.38
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.88
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,97.12
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.12
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.5
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,93.0
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.25
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.34
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.34
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,3.39
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,3.89
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.44
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.56
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.81
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,69.0
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,55.0
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,busbar,,N Current (Min),A,70.12
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,busbar,,N Current (Max),A,163.0
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,107.75
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (Min),A,246.88
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (Max),A,333.62
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,282.88
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (Min),A,267.75
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (Max),A,338.25
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,300.25
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (Min),A,157.88
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (Max),A,280.88
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T08:20:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,3.94
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-88.25
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.88
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96655
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.05489
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98999
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,feeder,6,N Current (Min),A,15.38
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,feeder,6,N Current (Max),A,39.75
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,feeder,6,N Current (RMS),A,27.0
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,feeder,6,L3 Current (Min),A,17.75
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,feeder,6,L3 Current (Max),A,53.38
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,26.0
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,feeder,6,L2 Current (Min),A,38.0
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,feeder,6,L2 Current (Max),A,64.25
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,47.12
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,feeder,6,L1 Current (Min),A,45.5
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,feeder,6,L1 Current (Max),A,71.38
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,57.5
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.19
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-99.94
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97327
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.1888
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93286
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,feeder,4,N Current (Min),A,26.25
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,feeder,4,N Current (Max),A,71.5
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,feeder,4,N Current (RMS),A,47.88
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,44.62
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,104.38
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,78.38
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,40.88
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,100.25
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,71.62
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,31.0
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,99.25
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.88
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.88
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-100.69
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99081
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.3192
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97174
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (Min),A,17.25
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (Max),A,47.62
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (RMS),A,29.25
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,33.75
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,63.88
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.38
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.75
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,77.75
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.75
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,29.62
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,65.75
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.62
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.69
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-104.25
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-164.12
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93274
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.24407
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.86426
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,-16.0
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (Min),A,94.12
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (Max),A,160.38
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (RMS),A,132.38
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,40.5
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,78.38
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.62
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,54.38
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,121.0
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.62
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,38.0
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,109.88
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.25
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.25
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-119.94
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95843
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.39113
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98083
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,feeder,1,N Current (Min),A,33.12
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,feeder,1,N Current (Max),A,20.12
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,34.88
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,58.25
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.25
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,59.25
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.62
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.5
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,58.25
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.25
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.53
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.8
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,3.39
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,3.89
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.44
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.95
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.61
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,60.0
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,busbar,,N Current (Min),A,99.88
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,busbar,,N Current (Max),A,205.38
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,156.88
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (Min),A,192.25
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (Max),A,302.25
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.75
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (Min),A,191.12
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (Max),A,370.25
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.75
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (Min),A,64.25
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (Max),A,212.0
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.75
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T08:10:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,3.5
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-85.19
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.43
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96191
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.11592
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.979
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,feeder,6,N Current (Min),A,13.75
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,feeder,6,N Current (Max),A,29.38
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,feeder,6,N Current (RMS),A,20.5
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,feeder,6,L3 Current (Min),A,16.62
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,feeder,6,L3 Current (Max),A,39.12
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,22.12
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,feeder,6,L2 Current (Min),A,37.0
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,feeder,6,L2 Current (Max),A,63.25
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,46.38
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,feeder,6,L1 Current (Min),A,40.12
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,feeder,6,L1 Current (Max),A,66.0
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,51.75
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.13
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-100.06
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.69
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94907
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.15514
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85507
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,feeder,4,N Current (Min),A,27.25
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,feeder,4,N Current (Max),A,83.75
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,feeder,4,N Current (RMS),A,56.88
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,41.75
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,72.62
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.5
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,59.25
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,113.38
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,85.25
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,29.5
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,56.38
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.82
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-118.81
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98819
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.33407
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97653
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (Min),A,16.62
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (Max),A,43.62
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (RMS),A,30.88
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,32.75
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,69.62
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.88
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.0
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,48.25
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.38
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,29.12
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,65.25
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.88
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.31
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-101.19
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-139.0
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96078
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.19207
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.33147
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,-4.0
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (Min),A,67.75
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (Max),A,128.62
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (RMS),A,92.75
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,41.25
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,97.75
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.38
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,54.0
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,124.12
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,98.5
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,63.12
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-117.69
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96954
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.39818
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98581
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,feeder,1,N Current (Min),A,43.25
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,feeder,1,N Current (Max),A,26.5
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,39.25
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,64.62
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.38
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.5
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,42.12
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.38
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.0
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,69.62
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.31
