Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.58
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,3.38
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,3.92
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.45
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.83
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.39
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,55.0
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,busbar,,N Current (Min),A,81.75
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,busbar,,N Current (Max),A,166.0
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,124.88
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (Min),A,202.62
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (Max),A,271.38
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.25
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (Min),A,241.12
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (Max),A,338.12
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,280.25
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (Min),A,117.88
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (Max),A,220.88
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.25
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T08:00:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.94
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-83.63
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.63
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97891
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.12465
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99081
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,feeder,6,N Current (Min),A,13.62
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,feeder,6,N Current (Max),A,38.25
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,feeder,6,N Current (RMS),A,22.75
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,feeder,6,L3 Current (Min),A,16.38
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,feeder,6,L3 Current (Max),A,52.75
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,32.75
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,feeder,6,L2 Current (Min),A,33.25
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,feeder,6,L2 Current (Max),A,70.25
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,47.62
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,feeder,6,L1 Current (Min),A,42.75
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,feeder,6,L1 Current (Max),A,77.38
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,61.25
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.37
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-98.75
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.5
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96551
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.16188
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94614
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,feeder,4,N Current (Min),A,24.5
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,feeder,4,N Current (Max),A,68.0
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,feeder,4,N Current (RMS),A,42.88
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,48.38
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,119.75
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,74.12
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,54.38
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,89.88
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,72.38
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,31.0
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,74.62
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.38
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.25
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-102.56
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98334
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.40752
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9794
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (Min),A,16.12
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (Max),A,68.75
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (RMS),A,37.0
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,33.62
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,75.75
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.62
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,40.88
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.12
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,34.88
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,86.0
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.25
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-109.06
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,128.75
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97113
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.27449
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.62408
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,-6.0
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (Min),A,69.75
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (Max),A,111.88
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (RMS),A,86.88
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,43.38
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,96.62
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.12
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,53.38
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,106.88
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.62
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.0
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,51.38
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.25
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.75
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-108.0
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96524
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.30761
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98117
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,feeder,1,N Current (Min),A,55.25
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,feeder,1,N Current (Max),A,27.0
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,35.75
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,55.12
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.38
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.0
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,58.12
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.25
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.88
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,89.5
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.62
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.89
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.16
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,3.39
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,3.72
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.44
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.38
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.58
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,63.0
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,busbar,,N Current (Min),A,67.75
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,busbar,,N Current (Max),A,147.62
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,96.88
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (Min),A,207.12
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (Max),A,303.0
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.25
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (Min),A,191.38
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (Max),A,298.88
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.12
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (Min),A,127.75
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (Max),A,256.62
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.25
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T07:50:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.75
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-88.81
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.44
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96643
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.04671
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98737
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,feeder,6,N Current (Min),A,15.25
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,feeder,6,N Current (Max),A,39.38
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,feeder,6,N Current (RMS),A,25.38
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,feeder,6,L3 Current (Min),A,17.12
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,feeder,6,L3 Current (Max),A,47.0
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,26.88
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,feeder,6,L2 Current (Min),A,25.88
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,feeder,6,L2 Current (Max),A,46.62
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,33.5
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,feeder,6,L1 Current (Min),A,36.12
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,feeder,6,L1 Current (Max),A,64.25
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,54.5
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.75
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-98.5
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.31
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97101
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.16905
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96139
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,feeder,4,N Current (Min),A,23.75
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,feeder,4,N Current (Max),A,73.25
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,feeder,4,N Current (RMS),A,43.25
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,47.75
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,120.0
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,82.0
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,55.62
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,93.12
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,74.12
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,45.88
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,86.0
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.88
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-122.38
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.87
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9873
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.40621
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97559
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (Min),A,19.0
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (Max),A,56.88
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (RMS),A,34.38
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,37.12
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,69.75
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.12
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.88
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,43.0
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,34.0
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,85.12
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.07
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-107.87
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-169.25
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94137
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.31249
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.73092
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,-6.0
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (Min),A,57.62
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (Max),A,100.75
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (RMS),A,75.25
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,43.62
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,66.88
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.25
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,45.88
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,64.12
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.88
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.0
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,54.62
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.38
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-94.75
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.38
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97949
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.3164
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97943
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,feeder,1,N Current (Min),A,37.38
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,feeder,1,N Current (Max),A,23.75
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,38.88
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,70.38
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.25
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.0
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,38.12
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.0
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,58.0
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.12
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.28
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.38
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,3.41
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,4.08
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.45
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.78
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.0
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,63.0
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,busbar,,N Current (Min),A,63.88
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,busbar,,N Current (Max),A,157.5
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,104.38
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (Min),A,206.62
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (Max),A,311.0
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.75
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (Min),A,179.12
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (Max),A,244.0
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.38
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (Min),A,136.75
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (Max),A,246.88
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.12
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T07:40:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.13
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-85.75
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.19
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97385
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.04445
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9816
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,feeder,6,N Current (Min),A,11.88
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,feeder,6,N Current (Max),A,38.62
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,feeder,6,N Current (RMS),A,21.88
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,feeder,6,L3 Current (Min),A,17.88
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,feeder,6,L3 Current (Max),A,54.88
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,31.38
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,feeder,6,L2 Current (Min),A,24.75
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,feeder,6,L2 Current (Max),A,49.0
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,31.75
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,feeder,6,L1 Current (Min),A,35.62
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,feeder,6,L1 Current (Max),A,67.75
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,49.5
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.37
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-101.19
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.25
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96268
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.19548
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95554
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,feeder,4,N Current (Min),A,22.12
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,feeder,4,N Current (Max),A,41.38
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,feeder,4,N Current (RMS),A,29.25
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,53.62
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,73.88
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.88
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,56.75
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,85.12
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,69.5
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,40.25
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,87.25
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.0
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.37
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-120.5
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.31
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97955
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.5129
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9809
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (Min),A,22.88
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (Max),A,74.75
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (RMS),A,41.88
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,37.62
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,55.75
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.88
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.88
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,39.12
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,27.38
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,99.25
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.12
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.37
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-108.5
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-152.31
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95801
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.31246
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.69332
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,-6.0
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (Min),A,60.88
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (Max),A,115.25
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (RMS),A,81.88
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,46.75
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,81.12
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.75
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,45.5
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,77.5
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.12
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,57.12
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.38
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-114.19
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97803
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.34359
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97601
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,feeder,1,N Current (Min),A,27.88
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,feeder,1,N Current (Max),A,19.12
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,38.75
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,60.5
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.75
