Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.12
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,45.25
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.38
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,37.12
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,59.0
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.75
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.44
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.59
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,3.41
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,3.94
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.45
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.81
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.66
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,59.0
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,busbar,,N Current (Min),A,63.75
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,busbar,,N Current (Max),A,114.75
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,82.88
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (Min),A,214.75
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (Max),A,292.38
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.12
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (Min),A,185.0
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (Max),A,237.25
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.12
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (Min),A,145.62
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (Max),A,216.0
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.88
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T07:30:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.0
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-87.75
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.0
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93948
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.06331
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98868
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,feeder,6,N Current (Min),A,25.12
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,feeder,6,N Current (Max),A,47.62
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,feeder,6,N Current (RMS),A,31.75
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,feeder,6,L3 Current (Min),A,16.12
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,feeder,6,L3 Current (Max),A,48.12
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,21.12
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,feeder,6,L2 Current (Min),A,23.0
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,feeder,6,L2 Current (Max),A,35.5
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,25.62
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,feeder,6,L1 Current (Min),A,51.5
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,feeder,6,L1 Current (Max),A,74.25
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,58.25
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.44
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-101.31
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.25
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9881
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.18441
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95273
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,feeder,4,N Current (Min),A,22.88
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,feeder,4,N Current (Max),A,74.0
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,feeder,4,N Current (RMS),A,52.38
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,57.12
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,118.5
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,98.0
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,54.25
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,87.0
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.62
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,38.38
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,94.88
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.75
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.81
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-130.06
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.75
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98431
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.59997
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96353
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (Min),A,29.38
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (Max),A,41.5
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (RMS),A,35.0
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,46.0
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,57.25
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.62
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.0
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,25.0
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.88
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,32.38
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,49.75
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.38
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.94
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-104.37
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-144.94
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93509
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.24825
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.39785
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,-3.0
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (Min),A,58.0
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (Max),A,90.88
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (RMS),A,76.0
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,43.38
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,70.5
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.12
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,47.5
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,94.5
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.88
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.5
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,44.38
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.88
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.56
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-119.62
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96307
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.2123
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97995
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,feeder,1,N Current (Min),A,34.12
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,feeder,1,N Current (Max),A,24.38
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,39.0
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,105.12
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.38
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,120.38
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.12
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.62
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,104.0
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.38
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.88
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.88
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,3.41
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,4.14
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.47
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.31
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.59
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,65.0
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,busbar,,N Current (Min),A,75.75
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,busbar,,N Current (Max),A,141.0
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,107.0
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (Min),A,208.0
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (Max),A,320.12
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,268.12
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (Min),A,210.5
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (Max),A,284.25
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.75
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (Min),A,149.5
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (Max),A,247.62
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.62
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T07:20:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.56
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-84.31
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.88
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94992
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.06691
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98746
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,feeder,6,N Current (Min),A,18.5
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,feeder,6,N Current (Max),A,43.5
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,feeder,6,N Current (RMS),A,28.88
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,feeder,6,L3 Current (Min),A,15.5
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,feeder,6,L3 Current (Max),A,33.0
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,22.0
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,feeder,6,L2 Current (Min),A,22.25
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,feeder,6,L2 Current (Max),A,37.25
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,25.62
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,feeder,6,L1 Current (Min),A,46.25
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,feeder,6,L1 Current (Max),A,65.25
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,55.38
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.0
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-101.62
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.87
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96756
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.2
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88861
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,feeder,4,N Current (Min),A,23.0
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,feeder,4,N Current (Max),A,63.5
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,feeder,4,N Current (RMS),A,42.12
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,48.25
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,120.38
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,67.0
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,43.62
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,97.5
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,66.62
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,27.62
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,79.5
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.38
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.69
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-130.56
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.63
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99289
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.56454
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94998
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (Min),A,31.12
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (Max),A,93.0
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (RMS),A,54.88
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,50.0
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,110.5
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,71.5
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.5
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,24.75
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.38
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,22.0
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,56.88
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.25
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.69
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-112.25
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,175.25
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94302
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.32293
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.64858
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,-5.0
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (Min),A,60.88
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (Max),A,95.25
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (RMS),A,75.0
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,47.12
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,70.25
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,47.38
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,85.25
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.25
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,46.75
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.88
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.31
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-102.5
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96738
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.2892
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9816
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,feeder,1,N Current (Min),A,31.38
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,feeder,1,N Current (Max),A,21.5
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,48.5
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,67.12
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.75
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.62
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,68.5
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.12
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,57.12
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.62
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.08
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.95
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,3.42
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,4.02
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.47
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.75
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.88
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,64.0
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,busbar,,N Current (Min),A,76.75
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,busbar,,N Current (Max),A,177.12
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,120.12
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (Min),A,219.88
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (Max),A,307.5
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,263.75
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (Min),A,173.25
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (Max),A,244.25
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.62
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (Min),A,96.12
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (Max),A,206.25
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.88
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T07:10:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.56
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-81.44
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.5
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92276
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.16603
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98468
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,feeder,6,N Current (Min),A,15.88
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,feeder,6,N Current (Max),A,38.38
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,feeder,6,N Current (RMS),A,23.5
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,feeder,6,L3 Current (Min),A,14.5
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,feeder,6,L3 Current (Max),A,38.62
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,18.62
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,feeder,6,L2 Current (Min),A,24.75
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,feeder,6,L2 Current (Max),A,38.62
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,27.0
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,feeder,6,L1 Current (Min),A,45.62
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,feeder,6,L1 Current (Max),A,69.62
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,52.0
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.81
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-104.25
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.69
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92615
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.21874
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89065
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,feeder,4,N Current (Min),A,25.88
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,feeder,4,N Current (Max),A,45.25
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,feeder,4,N Current (RMS),A,33.62
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,39.38
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,57.5
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.75
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,42.12
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,64.12
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.62
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,27.62
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,81.12
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.12
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-122.44
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.12
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99374
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.46566
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94879
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (Min),A,26.25
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (Max),A,55.0
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (RMS),A,41.38
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,49.12
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,73.12
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.88
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,64.5
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.25
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,22.75
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,50.88
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.12
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.37
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-103.93
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-155.63
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94031
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.29262
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.39358
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,-3.0
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (Min),A,56.5
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (Max),A,90.5
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (RMS),A,70.0
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,46.62
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,67.12
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.12
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,44.75
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,99.5
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.88
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,35.62
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.25
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-108.81
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97687
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.40642
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98441
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
