Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,feeder,1,N Current (Min),A,35.62
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,feeder,1,N Current (Max),A,21.0
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,34.62
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,69.0
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.88
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.38
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,45.25
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.75
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.0
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,49.12
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.88
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.98
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.25
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,3.41
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,3.84
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.45
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.28
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,252.06
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,busbar,,N Current (Min),A,62.12
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,busbar,,N Current (Max),A,154.5
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,88.75
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (Min),A,194.62
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (Max),A,263.0
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (Min),A,153.5
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (Max),A,228.5
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (Min),A,111.75
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (Max),A,231.25
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.88
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T07:00:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.37
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-81.75
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.94
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95077
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.10961
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98233
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,feeder,6,N Current (Min),A,15.38
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,feeder,6,N Current (Max),A,31.12
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,feeder,6,N Current (RMS),A,21.75
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,feeder,6,L3 Current (Min),A,15.38
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,feeder,6,L3 Current (Max),A,39.62
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,21.0
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,feeder,6,L2 Current (Min),A,23.88
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,feeder,6,L2 Current (Max),A,36.75
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,25.88
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,feeder,6,L1 Current (Min),A,43.75
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,feeder,6,L1 Current (Max),A,57.0
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,48.12
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.81
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-102.13
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.75
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92496
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.17446
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8945
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,feeder,4,N Current (Min),A,20.88
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,feeder,4,N Current (Max),A,45.62
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,feeder,4,N Current (RMS),A,32.75
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,35.38
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,58.62
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.62
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,39.38
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,67.75
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.88
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,28.62
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,57.62
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.62
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-120.5
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.25
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99231
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.52917
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94726
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (Min),A,21.5
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (Max),A,57.0
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (RMS),A,36.75
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,39.75
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,78.38
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.38
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.25
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,26.62
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.75
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,21.75
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,49.5
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.88
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.31
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-111.44
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,164.38
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93494
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.3225
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.47732
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,-3.0
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (Min),A,55.62
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (Max),A,86.88
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (RMS),A,66.38
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,42.5
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,71.0
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,44.25
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,78.12
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.25
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.0
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,42.0
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.88
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-116.44
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9769
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.40639
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98303
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,feeder,1,N Current (Min),A,33.12
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,feeder,1,N Current (Max),A,23.0
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,34.5
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,67.25
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.25
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.62
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,60.5
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.0
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,73.25
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.38
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.38
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,252.14
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,3.42
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,4.09
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.48
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,251.48
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,252.69
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.03
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,busbar,,N Current (Min),A,58.62
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,busbar,,N Current (Max),A,109.5
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,86.12
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (Min),A,176.5
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (Max),A,247.12
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.25
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (Min),A,149.12
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (Max),A,204.88
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.75
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (Min),A,99.88
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (Max),A,181.62
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T06:50:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.19
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-83.19
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.63
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95242
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.0349
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98138
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,feeder,6,N Current (Min),A,12.75
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,feeder,6,N Current (Max),A,53.5
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,feeder,6,N Current (RMS),A,29.38
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,feeder,6,L3 Current (Min),A,14.75
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,feeder,6,L3 Current (Max),A,33.12
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,19.75
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,feeder,6,L2 Current (Min),A,22.0
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,feeder,6,L2 Current (Max),A,39.12
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,24.25
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,feeder,6,L1 Current (Min),A,43.38
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,feeder,6,L1 Current (Max),A,79.88
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,53.12
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.56
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-97.38
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.94
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92325
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.14888
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95383
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,feeder,4,N Current (Min),A,21.5
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,feeder,4,N Current (Max),A,52.0
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,feeder,4,N Current (RMS),A,34.88
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,36.5
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,45.0
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.12
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,39.5
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,77.0
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.38
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,29.62
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,85.75
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.12
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.62
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-130.56
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.44
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98379
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.55187
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91498
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (Min),A,18.62
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (Max),A,42.12
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (RMS),A,28.38
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,28.62
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,55.88
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.38
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.0
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,24.25
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.62
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,21.25
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,40.62
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.88
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.5
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-107.5
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-157.56
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93198
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.32998
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.68368
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,-6.0
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (Min),A,60.75
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (Max),A,94.88
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (RMS),A,74.62
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,43.25
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,68.12
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.88
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,43.5
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,71.38
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.25
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.12
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,54.0
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.25
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-126.44
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93918
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.49242
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97311
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,feeder,1,N Current (Min),A,33.75
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,feeder,1,N Current (Max),A,18.25
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,30.38
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,54.88
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.75
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.88
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,39.38
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.38
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.38
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,46.12
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.62
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,251.42
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,252.75
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,3.42
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,4.2
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.48
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,251.81
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,252.7
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.19
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,busbar,,N Current (Min),A,58.25
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,busbar,,N Current (Max),A,99.62
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,72.75
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (Min),A,165.62
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (Max),A,219.25
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.75
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (Min),A,155.75
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (Max),A,201.0
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.38
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (Min),A,103.0
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (Max),A,196.5
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.12
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T06:40:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-29.19
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-87.07
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.0
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95068
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.01289
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98276
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,feeder,6,N Current (Min),A,17.5
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,feeder,6,N Current (Max),A,43.62
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,feeder,6,N Current (RMS),A,31.75
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,feeder,6,L3 Current (Min),A,14.62
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,feeder,6,L3 Current (Max),A,42.5
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,20.88
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,feeder,6,L2 Current (Min),A,22.25
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,feeder,6,L2 Current (Max),A,35.25
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,27.75
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,feeder,6,L1 Current (Min),A,43.62
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,feeder,6,L1 Current (Max),A,71.75
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,56.62
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.13
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-102.81
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.56
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94165
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.14202
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87945
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,feeder,4,N Current (Min),A,23.0
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,feeder,4,N Current (Max),A,50.38
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,feeder,4,N Current (RMS),A,34.88
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,35.88
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,46.75
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.25
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,46.25
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,84.75
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.25
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,27.38
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,64.0
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.62
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-127.81
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.06
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97894
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.48171
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93542
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (Min),A,17.38
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (Max),A,54.5
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (RMS),A,32.62
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,25.5
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,70.25
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.25
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,33.0
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.25
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.12
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,67.75
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.12
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.12
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-109.63
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-164.88
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92108
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.21743
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.08492
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (Min),A,60.38
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (Max),A,80.75
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (RMS),A,69.88
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,38.75
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,61.0
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.38
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,52.88
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,130.38
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,94.38
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.5
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,58.25
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.75
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.87
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-128.06
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
