Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95315
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.50738
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98676
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,feeder,1,N Current (Min),A,30.75
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,feeder,1,N Current (Max),A,19.75
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,32.88
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,52.0
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.88
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.38
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.12
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.75
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,50.75
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.12
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.31
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,252.73
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,3.39
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,3.95
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.47
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.89
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,252.72
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.0
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,busbar,,N Current (Min),A,58.25
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,busbar,,N Current (Max),A,105.62
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,78.62
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (Min),A,161.5
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (Max),A,219.75
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (Min),A,155.38
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (Max),A,261.62
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.12
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (Min),A,129.0
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (Max),A,224.75
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T06:30:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.06
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-94.69
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.5
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93317
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.03856
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97568
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,feeder,6,N Current (Min),A,16.75
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,feeder,6,N Current (Max),A,37.12
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,feeder,6,N Current (RMS),A,23.25
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,feeder,6,L3 Current (Min),A,14.88
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,feeder,6,L3 Current (Max),A,33.75
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,19.88
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,feeder,6,L2 Current (Min),A,28.12
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,feeder,6,L2 Current (Max),A,36.88
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,29.5
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,feeder,6,L1 Current (Min),A,43.12
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,feeder,6,L1 Current (Max),A,61.62
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,48.12
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.63
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-100.38
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.81
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94525
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.1718
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85394
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,feeder,4,N Current (Min),A,27.25
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,feeder,4,N Current (Max),A,51.25
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,feeder,4,N Current (RMS),A,38.5
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,34.38
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,65.62
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,50.38
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,72.75
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.0
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,27.0
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,37.5
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.75
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-123.69
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.06
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98715
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.52853
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93774
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (Min),A,29.12
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (Max),A,50.75
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (RMS),A,40.88
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,45.12
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,67.62
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.75
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,25.5
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.62
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,19.88
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,42.12
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.25
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.62
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-105.56
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-100.25
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90478
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.29506
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.36846
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,-2.0
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (Min),A,58.38
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (Max),A,85.38
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (RMS),A,64.62
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,38.88
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,53.62
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.38
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,52.12
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,86.0
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.88
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,39.5
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-128.0
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95938
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.56127
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98459
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,feeder,1,N Current (Min),A,32.75
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,feeder,1,N Current (Max),A,20.62
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,33.12
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,57.25
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.25
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,29.12
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.62
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.88
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,45.0
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.75
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.08
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.27
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,3.39
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,3.92
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.45
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.58
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.83
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,busbar,,N Current (Min),A,71.5
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,busbar,,N Current (Max),A,120.5
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,95.12
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (Min),A,169.88
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (Max),A,235.5
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (Min),A,167.25
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (Max),A,217.88
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.38
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (Min),A,106.25
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (Max),A,147.25
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.75
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T06:20:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.43
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-91.62
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.81
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.979
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.02104
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9809
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,feeder,6,N Current (Min),A,17.62
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,feeder,6,N Current (Max),A,42.5
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,feeder,6,N Current (RMS),A,24.75
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,feeder,6,L3 Current (Min),A,16.62
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,feeder,6,L3 Current (Max),A,36.0
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,22.12
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,feeder,6,L2 Current (Min),A,28.5
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,feeder,6,L2 Current (Max),A,43.38
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,31.5
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,feeder,6,L1 Current (Min),A,44.12
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,feeder,6,L1 Current (Max),A,67.0
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,51.75
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.12
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-99.5
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.81
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90506
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.19518
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84411
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,feeder,4,N Current (Min),A,28.62
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,feeder,4,N Current (Max),A,42.62
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,feeder,4,N Current (RMS),A,34.5
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,30.88
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,41.62
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.12
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,48.75
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,64.88
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.38
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,27.25
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,36.12
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.12
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-127.56
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.69
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98947
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.52883
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8916
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (Min),A,39.75
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (Max),A,79.0
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (RMS),A,56.62
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,56.25
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,93.5
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,72.62
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,28.88
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.12
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.12
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,30.0
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.62
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.94
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-107.06
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-119.88
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94022
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.35256
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.64623
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,-5.0
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (Min),A,58.5
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (Max),A,75.5
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (RMS),A,67.0
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,39.5
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,67.38
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.12
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,42.88
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,75.62
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.38
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,35.75
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.44
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-125.31
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95438
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.55508
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98129
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,feeder,1,N Current (Min),A,28.12
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,feeder,1,N Current (Max),A,17.0
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,33.0
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,45.5
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.75
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,28.75
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.62
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,46.88
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.12
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.2
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.16
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,3.42
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,4.0
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.47
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.42
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.98
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,busbar,,N Current (Min),A,78.25
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,busbar,,N Current (Max),A,129.0
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,103.62
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (Min),A,180.25
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (Max),A,255.62
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.38
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (Min),A,157.25
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (Max),A,194.62
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.12
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (Min),A,96.38
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (Max),A,135.38
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.25
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T06:10:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.12
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-84.56
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.75
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96841
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.07646
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97971
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,feeder,6,N Current (Min),A,12.5
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,feeder,6,N Current (Max),A,33.0
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,feeder,6,N Current (RMS),A,19.0
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,feeder,6,L3 Current (Min),A,14.88
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,feeder,6,L3 Current (Max),A,50.62
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,22.88
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,feeder,6,L2 Current (Min),A,29.25
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,feeder,6,L2 Current (Max),A,42.38
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,32.25
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,feeder,6,L1 Current (Min),A,43.0
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,feeder,6,L1 Current (Max),A,58.5
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,47.38
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.31
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-98.0
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.5
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91089
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.17571
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8323
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,feeder,4,N Current (Min),A,29.0
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,feeder,4,N Current (Max),A,54.88
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,feeder,4,N Current (RMS),A,40.12
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,31.38
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,49.0
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.75
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,46.5
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,73.5
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.88
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,25.88
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,34.88
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.88
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-133.63
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.5
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97836
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.5939
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92227
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (Min),A,27.88
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (Max),A,62.5
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (RMS),A,38.0
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,43.25
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,76.38
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.0
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,34.38
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.88
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,19.0
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,36.0
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.88
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.31
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-108.19
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-142.44
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91098
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.33968
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.2802
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,-2.0
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,feeder,2,N Current (Min),A,42.88
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,feeder,2,N Current (Max),A,72.25
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,feeder,2,N Current (RMS),A,56.0
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,39.12
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,54.38
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,39.88
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,76.75
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.25
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.12
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,27.62
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.88
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.5
