Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-119.75
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96268
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.42507
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97394
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,feeder,1,N Current (Min),A,26.0
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,feeder,1,N Current (Max),A,17.5
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,33.12
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,50.5
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.25
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,27.88
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.38
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,23.75
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,44.0
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.38
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.52
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.58
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,3.45
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,4.33
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.48
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,251.44
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,252.47
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.92
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,busbar,,N Current (Min),A,74.62
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,busbar,,N Current (Max),A,119.88
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,95.62
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (Min),A,170.0
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (Max),A,238.12
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.62
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (Min),A,146.75
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (Max),A,201.5
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.25
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (Min),A,100.0
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (Max),A,145.5
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.62
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T06:00:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-22.38
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-88.75
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.94
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92773
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.08211
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97278
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,feeder,6,N Current (Min),A,14.5
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,feeder,6,N Current (Max),A,30.12
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,feeder,6,N Current (RMS),A,21.88
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,feeder,6,L3 Current (Min),A,15.12
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,feeder,6,L3 Current (Max),A,37.88
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,21.25
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,feeder,6,L2 Current (Min),A,21.12
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,feeder,6,L2 Current (Max),A,31.62
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,24.12
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,feeder,6,L1 Current (Min),A,42.12
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,feeder,6,L1 Current (Max),A,59.0
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,47.12
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.44
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-99.94
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.44
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92825
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.23937
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86401
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,feeder,4,N Current (Min),A,26.0
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,feeder,4,N Current (Max),A,49.38
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,feeder,4,N Current (RMS),A,34.62
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,38.12
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,69.0
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.75
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,40.88
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,70.38
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.88
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,25.75
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,35.38
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.25
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.87
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-127.44
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.62
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96741
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.55303
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93735
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (Min),A,23.12
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (Max),A,35.12
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (RMS),A,27.62
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,41.88
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,51.25
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,25.25
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.38
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.25
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,32.38
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.88
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.19
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-119.31
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,168.25
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89184
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.41878
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.27398
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,-2.0
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,feeder,2,N Current (Min),A,43.88
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,feeder,2,N Current (Max),A,61.38
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,feeder,2,N Current (RMS),A,50.62
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,37.38
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,60.88
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.75
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,39.25
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,61.5
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.25
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,29.38
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.75
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.57
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-123.62
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95853
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.45885
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95102
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,feeder,1,N Current (Min),A,28.88
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,feeder,1,N Current (Max),A,18.62
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,33.62
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,43.88
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.38
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,23.75
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,22.5
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,51.62
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.98
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.84
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,3.38
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,3.97
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.48
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,251.69
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,252.8
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.19
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,busbar,,N Current (Min),A,64.75
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,busbar,,N Current (Max),A,116.25
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,87.75
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (Min),A,169.75
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (Max),A,221.0
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (Min),A,135.75
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (Max),A,178.88
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.25
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (Min),A,96.75
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (Max),A,150.25
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.12
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T05:50:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.81
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-87.13
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.56
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93439
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.13573
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97461
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,feeder,6,N Current (Min),A,12.25
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,feeder,6,N Current (Max),A,32.0
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,feeder,6,N Current (RMS),A,20.62
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,feeder,6,L3 Current (Min),A,14.25
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,feeder,6,L3 Current (Max),A,36.5
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,20.5
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,feeder,6,L2 Current (Min),A,20.38
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,feeder,6,L2 Current (Max),A,34.25
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,24.12
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,feeder,6,L1 Current (Min),A,41.88
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,feeder,6,L1 Current (Max),A,57.88
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,46.25
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.19
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-104.25
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.06
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92532
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.28542
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85336
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,feeder,4,N Current (Min),A,20.75
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,feeder,4,N Current (Max),A,45.88
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,feeder,4,N Current (RMS),A,31.88
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,30.25
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,69.75
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.88
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,32.5
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,52.5
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.38
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,26.5
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,37.75
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.88
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.69
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-134.0
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.87
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97861
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.58944
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90347
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (Min),A,22.75
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (Max),A,40.0
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (RMS),A,31.38
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,42.25
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,52.12
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.88
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,36.0
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.62
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,32.75
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.81
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-114.0
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,96.12
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90344
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.28322
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.27886
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,feeder,2,N Current (Min),A,45.88
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,feeder,2,N Current (Max),A,60.75
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,feeder,2,N Current (RMS),A,52.0
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,39.0
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,57.88
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,47.0
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,90.75
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.88
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,40.0
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.75
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.87
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-125.19
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95691
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.54083
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98364
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,feeder,1,N Current (Min),A,34.5
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,feeder,1,N Current (Max),A,22.25
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,30.0
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,54.0
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.25
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,24.88
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,49.25
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.38
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,251.08
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,252.12
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,3.44
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,3.91
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.5
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,252.11
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,252.98
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.48
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,busbar,,N Current (Min),A,60.38
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,busbar,,N Current (Max),A,111.75
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,80.88
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (Min),A,172.62
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (Max),A,241.62
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.75
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (Min),A,142.0
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (Max),A,206.25
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.25
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (Min),A,113.38
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (Max),A,161.88
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.25
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T05:40:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-15.37
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-83.87
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.63
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92175
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.07958
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97549
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,feeder,6,N Current (Min),A,15.62
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,feeder,6,N Current (Max),A,33.5
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,feeder,6,N Current (RMS),A,21.88
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,feeder,6,L3 Current (Min),A,14.38
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,feeder,6,L3 Current (Max),A,25.25
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,18.25
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,feeder,6,L2 Current (Min),A,19.88
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,feeder,6,L2 Current (Max),A,30.25
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,23.25
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,feeder,6,L1 Current (Min),A,42.75
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,feeder,6,L1 Current (Max),A,56.0
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,46.12
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.94
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-107.37
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.62
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90982
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.2903
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82657
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,feeder,4,N Current (Min),A,23.5
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,feeder,4,N Current (Max),A,39.88
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,feeder,4,N Current (RMS),A,29.38
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,30.62
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,52.5
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,31.38
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,54.12
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,25.88
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,35.0
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.94
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-134.37
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.12
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98663
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.59698
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88772
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,feeder,3,N Current (Min),A,28.12
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,feeder,3,N Current (Max),A,54.12
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,feeder,3,N Current (RMS),A,42.5
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,43.5
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,68.62
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.25
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,27.88
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.25
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.25
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,36.88
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.62
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.94
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-110.5
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.88
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92706
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.36678
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.13283
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,feeder,2,N Current (Min),A,44.5
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,feeder,2,N Current (Max),A,63.62
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,feeder,2,N Current (RMS),A,50.62
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,35.88
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,82.75
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.75
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,40.12
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,63.62
