Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.75
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,37.38
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.63
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-133.75
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95724
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.60858
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98178
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,feeder,1,N Current (Min),A,33.12
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,feeder,1,N Current (Max),A,21.88
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,41.88
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,51.62
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.75
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,23.0
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.25
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,29.12
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,53.88
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.92
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.73
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,3.45
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,3.84
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.5
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,251.73
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,252.64
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.09
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,busbar,,N Current (Min),A,59.88
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,busbar,,N Current (Max),A,114.25
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,91.0
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (Min),A,170.12
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (Max),A,245.25
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.88
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (Min),A,123.75
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (Max),A,164.12
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (Min),A,100.75
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (Max),A,162.38
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T05:30:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.69
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-83.5
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.94
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93417
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.12923
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96567
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,feeder,6,N Current (Min),A,14.25
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,feeder,6,N Current (Max),A,29.88
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,feeder,6,N Current (RMS),A,22.38
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,feeder,6,L3 Current (Min),A,14.12
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,feeder,6,L3 Current (Max),A,34.62
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,20.12
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,feeder,6,L2 Current (Min),A,20.0
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,feeder,6,L2 Current (Max),A,31.25
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,21.88
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,feeder,6,L1 Current (Min),A,41.38
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,feeder,6,L1 Current (Max),A,54.38
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,45.62
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.25
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-110.87
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.19
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93259
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.35128
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83676
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,feeder,4,N Current (Min),A,22.38
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,feeder,4,N Current (Max),A,33.38
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,feeder,4,N Current (RMS),A,27.75
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,42.62
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,51.62
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,34.12
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,46.62
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,26.75
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,35.0
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.75
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-130.37
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.12
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97424
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.63128
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9021
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (Min),A,24.25
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (Max),A,48.75
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (RMS),A,35.62
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,39.25
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,62.88
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.38
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,22.75
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.75
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,46.62
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.5
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-109.44
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,61.25
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96472
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.36623
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.31215
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,feeder,2,N Current (Min),A,45.88
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,feeder,2,N Current (Max),A,62.88
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,feeder,2,N Current (RMS),A,50.38
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,63.62
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,81.38
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.62
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,38.38
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,62.38
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.88
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.75
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,37.38
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.13
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-125.94
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98791
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.56258
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97748
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,feeder,1,N Current (Min),A,41.38
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,feeder,1,N Current (Max),A,27.75
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,44.75
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,61.5
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.62
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,26.0
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.38
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.62
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,52.62
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.75
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.84
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,3.42
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,4.36
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.5
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,251.84
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,252.84
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.53
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,56.0
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,busbar,,N Current (Min),A,76.5
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,busbar,,N Current (Max),A,124.5
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,98.0
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (Min),A,212.75
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (Max),A,259.5
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.12
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (Min),A,126.38
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (Max),A,155.88
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.12
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (Min),A,118.0
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (Max),A,161.25
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.88
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T05:20:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.44
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-79.69
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.75
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95178
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.15065
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97116
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,feeder,6,N Current (Min),A,15.88
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,feeder,6,N Current (Max),A,35.0
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,feeder,6,N Current (RMS),A,25.0
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,feeder,6,L3 Current (Min),A,14.0
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,feeder,6,L3 Current (Max),A,34.75
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,19.12
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,feeder,6,L2 Current (Min),A,21.38
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,feeder,6,L2 Current (Max),A,31.75
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,23.25
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,feeder,6,L1 Current (Min),A,41.75
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,feeder,6,L1 Current (Max),A,61.88
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,49.62
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.0
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-110.25
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.37
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94104
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.31011
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82223
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,feeder,4,N Current (Min),A,24.25
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,feeder,4,N Current (Max),A,40.88
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,feeder,4,N Current (RMS),A,31.25
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,41.88
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,59.5
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.25
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,34.62
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,47.12
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,24.88
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,35.0
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.12
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.5
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-138.5
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.5
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96582
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.67077
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94281
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (Min),A,23.75
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (Max),A,37.88
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (RMS),A,29.62
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,40.0
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,49.62
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.25
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,28.12
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.5
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,49.75
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.75
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-114.06
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,64.87
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96292
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.38302
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.35406
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,feeder,2,N Current (Min),A,45.75
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,feeder,2,N Current (Max),A,60.5
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,feeder,2,N Current (RMS),A,50.38
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,64.25
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,91.62
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.5
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,37.88
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,76.62
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.62
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.0
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,42.5
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.38
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-120.25
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.25
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99002
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.43926
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96991
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,feeder,1,N Current (Min),A,39.0
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,feeder,1,N Current (Max),A,27.0
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,45.75
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,62.25
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.75
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.12
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,37.25
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.88
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,40.62
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.38
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.78
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.84
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,3.45
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,4.03
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.5
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,251.78
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,252.91
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.48
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,55.0
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,busbar,,N Current (Min),A,73.0
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,busbar,,N Current (Max),A,108.12
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,88.75
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (Min),A,211.5
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (Max),A,254.25
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.88
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (Min),A,126.62
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (Max),A,168.62
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (Min),A,115.25
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (Max),A,171.62
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T05:10:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.81
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-81.31
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.87
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95941
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.1689
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97473
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,feeder,6,N Current (Min),A,13.12
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,feeder,6,N Current (Max),A,32.25
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,feeder,6,N Current (RMS),A,19.75
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,feeder,6,L3 Current (Min),A,13.25
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,feeder,6,L3 Current (Max),A,42.0
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,22.5
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,feeder,6,L2 Current (Min),A,22.5
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,feeder,6,L2 Current (Max),A,31.25
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,24.62
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,feeder,6,L1 Current (Min),A,40.88
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,feeder,6,L1 Current (Max),A,53.12
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,45.0
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.19
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-104.19
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.25
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94891
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.27672
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80703
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,feeder,4,N Current (Min),A,27.38
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,feeder,4,N Current (Max),A,47.25
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,feeder,4,N Current (RMS),A,36.75
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,49.25
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,63.5
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.62
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,36.75
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,51.12
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.38
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,24.5
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,32.25
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.62
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.93
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-126.0
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.0
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97787
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.58996
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95053
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (Min),A,23.25
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (Max),A,46.25
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (RMS),A,34.75
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,41.25
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,63.88
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.62
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,26.5
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,30.38
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,53.5
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.12
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.0
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-116.31
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,85.56
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96664
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.42104
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.11672
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (Min),A,52.5
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (Max),A,64.25
