Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (RMS),A,56.0
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,65.5
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,103.88
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,74.12
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,42.88
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,71.12
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.25
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,45.5
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.25
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-110.19
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.31
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97418
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.3138
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95126
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,feeder,1,N Current (Min),A,32.0
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,feeder,1,N Current (Max),A,20.0
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,43.5
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,94.75
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.25
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,86.38
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,22.62
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,88.38
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.55
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.7
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,3.45
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,4.03
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.5
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,251.44
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,252.41
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.94
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,60.0
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,busbar,,N Current (Min),A,82.0
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,busbar,,N Current (Max),A,129.88
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,106.5
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (Min),A,219.12
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (Max),A,300.25
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.5
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (Min),A,144.25
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (Max),A,197.5
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.38
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (Min),A,112.12
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (Max),A,192.0
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T05:00:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-22.5
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-71.56
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.31
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93405
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.29601
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97253
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,feeder,6,N Current (Min),A,12.0
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,feeder,6,N Current (Max),A,32.75
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,feeder,6,N Current (RMS),A,16.62
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,feeder,6,L3 Current (Min),A,13.0
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,feeder,6,L3 Current (Max),A,32.62
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,18.12
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,feeder,6,L2 Current (Min),A,25.62
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,feeder,6,L2 Current (Max),A,37.62
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,27.88
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,feeder,6,L1 Current (Min),A,41.0
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,feeder,6,L1 Current (Max),A,60.38
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,45.25
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.5
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-108.19
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.56
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95846
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.27269
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.806
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,feeder,4,N Current (Min),A,25.5
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,feeder,4,N Current (Max),A,76.38
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,feeder,4,N Current (RMS),A,48.62
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,49.25
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,93.5
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,65.12
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,31.5
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,56.0
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.38
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,24.0
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,33.38
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.88
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-131.81
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.13
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98593
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.52407
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96371
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (Min),A,28.25
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (Max),A,48.75
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (RMS),A,38.5
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,42.62
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,65.62
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.25
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,30.0
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,30.5
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,45.62
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.75
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.19
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-112.37
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,90.12
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97144
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.43713
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.04317
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (Min),A,47.38
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (Max),A,68.25
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (RMS),A,58.5
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,65.38
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,90.12
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.75
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,38.12
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,72.25
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,39.12
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.38
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.13
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-108.81
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.5
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97003
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.28493
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96298
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,feeder,1,N Current (Min),A,38.12
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,feeder,1,N Current (Max),A,21.25
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,42.25
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,73.62
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.12
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,57.0
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.62
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.12
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,64.62
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.88
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.31
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.58
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,3.44
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,4.27
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.48
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,251.41
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,252.42
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.98
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,64.0
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,busbar,,N Current (Min),A,102.75
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,busbar,,N Current (Max),A,155.62
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,124.88
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (Min),A,234.0
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (Max),A,286.25
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.62
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (Min),A,143.0
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (Max),A,186.75
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.12
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (Min),A,104.12
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (Max),A,159.12
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.75
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T04:50:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-21.44
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-72.5
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.75
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95761
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.20006
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97815
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,feeder,6,N Current (Min),A,11.12
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,feeder,6,N Current (Max),A,29.38
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,feeder,6,N Current (RMS),A,16.75
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,feeder,6,L3 Current (Min),A,14.0
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,feeder,6,L3 Current (Max),A,38.88
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,20.88
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,feeder,6,L2 Current (Min),A,26.25
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,feeder,6,L2 Current (Max),A,44.0
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,34.5
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,feeder,6,L1 Current (Min),A,41.25
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,feeder,6,L1 Current (Max),A,66.75
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,48.0
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.0
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-109.63
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.13
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97363
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.26595
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76129
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,feeder,4,N Current (Min),A,29.25
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,feeder,4,N Current (Max),A,92.5
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,feeder,4,N Current (RMS),A,58.75
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,48.88
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,108.75
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,74.0
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,29.88
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,50.12
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.88
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,23.88
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,30.88
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.75
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.87
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-125.81
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.25
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98004
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.56579
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95489
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (Min),A,22.5
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (Max),A,53.0
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (RMS),A,33.38
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,41.0
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,68.38
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,27.5
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.25
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,30.88
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,46.75
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.44
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-116.44
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,99.12
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97272
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.47668
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.26098
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (Min),A,42.38
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (Max),A,58.88
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (RMS),A,46.25
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,64.12
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,97.0
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,74.62
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,37.62
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,55.12
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.62
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.0
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,47.38
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.88
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-108.25
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.56
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97134
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.32369
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95178
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,feeder,1,N Current (Min),A,25.75
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,feeder,1,N Current (Max),A,19.0
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,41.88
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,53.38
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.88
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,45.12
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.75
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.0
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,35.88
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.25
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.34
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.5
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,3.42
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,4.03
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.5
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,251.72
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,252.77
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.22
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,65.0
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,busbar,,N Current (Min),A,88.0
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,busbar,,N Current (Max),A,142.38
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,118.0
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (Min),A,219.38
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (Max),A,302.0
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,263.5
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (Min),A,150.0
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (Max),A,190.75
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.75
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (Min),A,121.5
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (Max),A,158.5
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.62
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T04:40:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-24.0
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-79.56
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.75
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94028
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.13494
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97498
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,feeder,6,N Current (Min),A,11.62
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,feeder,6,N Current (Max),A,23.38
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,feeder,6,N Current (RMS),A,14.62
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,feeder,6,L3 Current (Min),A,18.12
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,feeder,6,L3 Current (Max),A,37.5
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,23.5
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,feeder,6,L2 Current (Min),A,29.0
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,feeder,6,L2 Current (Max),A,43.25
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,31.5
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,feeder,6,L1 Current (Min),A,41.38
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,feeder,6,L1 Current (Max),A,56.25
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,45.0
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.0
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-99.82
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.63
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94519
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.18987
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78906
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,feeder,4,N Current (Min),A,25.12
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,feeder,4,N Current (Max),A,45.0
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,feeder,4,N Current (RMS),A,36.75
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,41.62
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,60.12
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.38
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,39.5
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,55.75
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,24.38
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,35.12
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.62
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.81
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-123.94
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.69
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98071
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.59612
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94037
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (Min),A,19.38
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (Max),A,45.88
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (RMS),A,35.62
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,40.88
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,63.5
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.12
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.0
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,27.62
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.12
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,39.62
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.12
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.87
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-122.19
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,76.31
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95718
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.437
