Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.23488
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (Min),A,39.75
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (Max),A,50.75
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (RMS),A,42.38
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,40.38
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,84.0
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.38
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,38.0
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,56.38
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.62
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,40.0
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-108.87
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.5
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97839
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.26531
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93896
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,feeder,1,N Current (Min),A,35.38
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,feeder,1,N Current (Max),A,21.88
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,43.38
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,55.75
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.88
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,36.0
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,59.0
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.12
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.25
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,40.0
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.38
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.69
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.62
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,3.44
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,3.92
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.5
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,251.55
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,252.62
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.05
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,56.0
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,busbar,,N Current (Min),A,91.62
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,busbar,,N Current (Max),A,126.75
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,105.88
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (Min),A,203.38
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (Max),A,266.5
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.62
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (Min),A,155.0
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (Max),A,207.62
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.25
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (Min),A,111.0
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (Max),A,141.38
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.25
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T04:30:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.56
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-82.56
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.0
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98312
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.14122
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96982
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,feeder,6,N Current (Min),A,12.0
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,feeder,6,N Current (Max),A,26.38
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,feeder,6,N Current (RMS),A,16.12
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,feeder,6,L3 Current (Min),A,17.88
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,feeder,6,L3 Current (Max),A,44.0
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,30.88
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,feeder,6,L2 Current (Min),A,30.38
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,feeder,6,L2 Current (Max),A,53.0
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,32.5
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,feeder,6,L1 Current (Min),A,40.38
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,feeder,6,L1 Current (Max),A,57.25
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,44.25
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.25
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-101.44
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.31
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9501
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.22005
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79968
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,feeder,4,N Current (Min),A,27.12
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,feeder,4,N Current (Max),A,49.75
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,feeder,4,N Current (RMS),A,38.0
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,41.38
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,61.88
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,33.38
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,65.5
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.62
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,23.75
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,32.62
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.25
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.0
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-134.69
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.63
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9845
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.56744
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94583
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (Min),A,34.38
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (Max),A,51.12
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (RMS),A,40.88
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,55.25
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,66.88
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.62
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,23.25
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.12
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,25.0
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,40.25
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.88
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.0
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-113.06
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,105.5
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94119
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.32827
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.13234
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (Min),A,39.0
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (Max),A,60.5
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (RMS),A,47.12
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,40.12
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,63.88
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.25
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,40.38
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,76.88
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,29.62
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.62
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-108.06
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.31
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98679
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.24352
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95435
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,feeder,1,N Current (Min),A,30.88
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,feeder,1,N Current (Max),A,20.0
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,44.5
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,57.75
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.75
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,53.5
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.12
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.62
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,39.0
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.88
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,251.0
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.72
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,3.44
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,4.22
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.5
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,251.67
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,252.66
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.27
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,57.0
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,busbar,,N Current (Min),A,95.75
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,busbar,,N Current (Max),A,132.5
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,114.75
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (Min),A,213.25
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (Max),A,261.88
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.38
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (Min),A,158.75
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (Max),A,216.88
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.75
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (Min),A,111.75
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (Max),A,152.38
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.38
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T04:20:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.56
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-82.06
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.31
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96765
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.12148
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97302
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,feeder,6,N Current (Min),A,11.25
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,feeder,6,N Current (Max),A,24.38
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,feeder,6,N Current (RMS),A,16.88
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,feeder,6,L3 Current (Min),A,18.5
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,feeder,6,L3 Current (Max),A,36.88
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,29.62
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,feeder,6,L2 Current (Min),A,22.25
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,feeder,6,L2 Current (Max),A,40.0
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,30.0
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,feeder,6,L1 Current (Min),A,40.0
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,feeder,6,L1 Current (Max),A,63.0
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,46.75
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.13
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-103.87
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-35.56
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95523
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.25649
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79104
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,feeder,4,N Current (Min),A,29.0
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,feeder,4,N Current (Max),A,80.0
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,feeder,4,N Current (RMS),A,42.88
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,51.12
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,100.88
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.0
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,33.88
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,47.0
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.62
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,24.0
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,31.88
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.12
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-125.62
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.07
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98602
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.53426
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94983
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (Min),A,33.5
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (Max),A,46.0
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (RMS),A,39.88
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,56.0
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,64.25
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.12
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,24.0
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.62
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,25.62
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,41.25
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.25
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.19
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-114.38
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,59.87
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9389
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.38268
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.26619
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (Min),A,40.38
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (Max),A,52.38
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (RMS),A,43.12
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,41.12
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,72.5
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.62
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,39.75
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,70.75
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.88
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.12
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,34.0
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.62
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-103.0
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.87
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97705
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.22045
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93826
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,feeder,1,N Current (Min),A,34.38
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,feeder,1,N Current (Max),A,27.25
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,45.0
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,59.25
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.88
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,48.0
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,56.75
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.75
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.12
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,37.12
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.88
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,251.17
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,252.06
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,3.45
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,3.81
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.5
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,252.23
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,253.09
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.59
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,59.0
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,busbar,,N Current (Min),A,95.38
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,busbar,,N Current (Max),A,164.38
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,119.88
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (Min),A,217.12
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (Max),A,299.75
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.38
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (Min),A,160.75
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (Max),A,199.88
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.38
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (Min),A,115.62
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (Max),A,148.5
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.75
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T04:10:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.43
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-80.19
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.13
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98749
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.19203
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97317
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,feeder,6,N Current (Min),A,12.5
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,feeder,6,N Current (Max),A,34.12
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,feeder,6,N Current (RMS),A,21.5
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,feeder,6,L3 Current (Min),A,26.0
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,feeder,6,L3 Current (Max),A,47.0
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,32.0
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,feeder,6,L2 Current (Min),A,22.75
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,feeder,6,L2 Current (Max),A,36.38
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,25.5
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,feeder,6,L1 Current (Min),A,40.75
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,feeder,6,L1 Current (Max),A,51.12
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,44.25
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.07
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-107.13
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.87
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94522
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.32644
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85681
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,feeder,4,N Current (Min),A,18.88
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,feeder,4,N Current (Max),A,42.0
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,feeder,4,N Current (RMS),A,29.88
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,42.88
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,59.5
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.62
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,30.38
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,44.75
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,24.62
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,41.25
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-122.06
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.13
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98657
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.52593
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95868
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (Min),A,31.5
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (Max),A,50.62
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (RMS),A,38.88
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,56.5
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,67.62
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.88
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,29.38
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.25
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,26.38
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,42.25
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.88
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.88
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-110.19
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
