Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.44
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93106
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.37313
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.18767
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (Min),A,40.25
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (Max),A,53.12
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (RMS),A,44.75
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,41.5
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,65.88
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.88
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,39.75
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,63.5
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.25
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,27.75
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.62
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-101.88
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.69
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97739
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.19454
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94717
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,feeder,1,N Current (Min),A,37.38
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,feeder,1,N Current (Max),A,30.12
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,45.62
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,59.25
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.88
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,53.75
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,68.88
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.38
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.12
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,34.5
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.25
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,251.34
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,252.28
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.95
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,3.45
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,4.05
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.5
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,252.62
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,253.45
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.06
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,57.0
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,busbar,,N Current (Min),A,86.88
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,busbar,,N Current (Max),A,128.25
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,106.12
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (Min),A,215.12
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (Max),A,258.25
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.12
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (Min),A,162.62
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (Max),A,196.25
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.38
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (Min),A,112.88
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (Max),A,152.75
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.12
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T04:00:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.69
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-73.94
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.0
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98376
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.14501
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97296
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,feeder,6,N Current (Min),A,11.25
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,feeder,6,N Current (Max),A,26.75
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,feeder,6,N Current (RMS),A,14.62
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,feeder,6,L3 Current (Min),A,19.38
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,feeder,6,L3 Current (Max),A,46.38
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,30.75
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,feeder,6,L2 Current (Min),A,25.88
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,feeder,6,L2 Current (Max),A,50.75
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,33.62
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,feeder,6,L1 Current (Min),A,41.38
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,feeder,6,L1 Current (Max),A,52.88
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,44.0
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.81
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-110.75
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.38
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94415
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.33364
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83108
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,feeder,4,N Current (Min),A,19.0
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,feeder,4,N Current (Max),A,49.5
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,feeder,4,N Current (RMS),A,28.0
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,43.0
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,52.75
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.25
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,34.25
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,43.5
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.62
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,25.0
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,83.25
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-126.94
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.5
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98593
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.50063
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96228
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (Min),A,31.0
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (Max),A,50.38
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (RMS),A,36.88
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,56.38
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,66.88
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.75
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,30.25
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.38
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,28.0
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,51.62
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.12
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.56
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-118.62
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,81.56
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94864
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.35604
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.24898
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (Min),A,42.12
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (Max),A,53.75
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (RMS),A,46.0
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,48.12
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,68.38
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,39.75
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,72.0
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.88
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.12
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,32.5
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.25
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.69
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-102.37
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.44
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96298
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.24617
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96921
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,feeder,1,N Current (Min),A,34.5
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,feeder,1,N Current (Max),A,22.62
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,43.75
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,54.75
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.62
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,41.5
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,59.0
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.88
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.0
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,54.0
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.25
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,251.41
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,252.42
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.89
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,3.45
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,4.11
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.5
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,252.45
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,253.5
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.97
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,56.0
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,busbar,,N Current (Min),A,61.5
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,busbar,,N Current (Max),A,116.88
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,98.12
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (Min),A,213.38
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (Max),A,248.25
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.5
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (Min),A,170.25
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (Max),A,211.75
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.12
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (Min),A,120.5
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (Max),A,181.12
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.12
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T03:50:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.87
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-82.31
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.19
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99109
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.19008
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97848
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,feeder,6,N Current (Min),A,11.5
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,feeder,6,N Current (Max),A,33.38
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,feeder,6,N Current (RMS),A,21.75
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,feeder,6,L3 Current (Min),A,25.88
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,feeder,6,L3 Current (Max),A,47.75
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,33.62
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,feeder,6,L2 Current (Min),A,24.38
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,feeder,6,L2 Current (Max),A,38.25
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,27.25
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,feeder,6,L1 Current (Min),A,40.38
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,feeder,6,L1 Current (Max),A,56.5
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,45.88
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.44
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-110.19
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.19
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94641
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.28255
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79586
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,feeder,4,N Current (Min),A,23.0
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,feeder,4,N Current (Max),A,39.5
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,feeder,4,N Current (RMS),A,32.5
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,43.0
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,54.38
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.75
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,35.38
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,53.5
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.25
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,25.62
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,35.62
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.75
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.69
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-119.25
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.81
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98349
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.64019
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95935
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (Min),A,30.62
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (Max),A,50.12
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (RMS),A,37.5
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,55.25
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,65.5
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.62
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,24.38
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.62
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,27.75
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,43.75
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.25
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.56
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-108.56
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,43.0
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92071
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.28423
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.30611
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (Min),A,45.38
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (Max),A,61.75
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (RMS),A,49.12
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,39.0
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,69.5
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,51.25
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,74.12
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.5
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,29.88
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-104.87
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.44
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98499
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.36785
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96329
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,feeder,1,N Current (Min),A,33.75
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,feeder,1,N Current (Max),A,22.5
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,45.88
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,58.62
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.62
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.62
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,50.5
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.75
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.0
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,39.12
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.12
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,251.28
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,252.89
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.91
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,3.42
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,4.08
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.5
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,252.47
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,254.27
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.16
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,56.0
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,busbar,,N Current (Min),A,86.25
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,busbar,,N Current (Max),A,123.62
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,103.75
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (Min),A,216.88
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (Max),A,251.25
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.62
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (Min),A,150.88
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (Max),A,199.62
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.38
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (Min),A,123.0
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (Max),A,156.88
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.62
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T03:40:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.75
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-73.31
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.44
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98492
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.0789
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97964
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,feeder,6,N Current (Min),A,13.0
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,feeder,6,N Current (Max),A,38.0
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,feeder,6,N Current (RMS),A,20.62
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,feeder,6,L3 Current (Min),A,26.25
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,feeder,6,L3 Current (Max),A,53.88
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,31.5
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,feeder,6,L2 Current (Min),A,21.25
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,feeder,6,L2 Current (Max),A,42.62
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,25.5
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,feeder,6,L1 Current (Min),A,41.75
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,feeder,6,L1 Current (Max),A,55.0
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,45.0
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.37
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-108.06
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-35.87
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94772
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.31948
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78332
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,feeder,4,N Current (Min),A,24.62
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,feeder,4,N Current (Max),A,39.0
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,feeder,4,N Current (RMS),A,32.0
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,44.88
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,56.75
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.38
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,35.25
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,51.12
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.12
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,25.88
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,33.25
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.81
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-134.87
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.44
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98364
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.61599
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96213
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (Min),A,29.12
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (Max),A,45.62
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (RMS),A,38.0
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,53.88
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,63.0
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.5
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,29.25
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,27.5
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,56.38
