Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.38
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.44
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-107.0
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-47.38
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92648
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.29619
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.33175
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (Min),A,44.62
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (Max),A,52.25
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (RMS),A,47.25
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,40.88
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,58.75
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.88
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,49.88
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,77.75
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.38
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,31.0
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.12
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-102.0
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.5
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99081
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.37426
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94668
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,feeder,1,N Current (Min),A,42.75
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,feeder,1,N Current (Max),A,28.88
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,49.25
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,101.62
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.75
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,76.38
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.38
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.62
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,95.62
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.88
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,251.84
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,252.89
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.33
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,3.44
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,3.95
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.5
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,252.92
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,254.2
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.56
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,56.0
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,busbar,,N Current (Min),A,80.5
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,busbar,,N Current (Max),A,117.75
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,102.5
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (Min),A,220.5
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (Max),A,274.25
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.5
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (Min),A,149.12
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (Max),A,207.25
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.75
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (Min),A,122.75
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (Max),A,197.62
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T03:30:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.87
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-91.19
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.06
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9819
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.03172
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97388
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,feeder,6,N Current (Min),A,13.38
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,feeder,6,N Current (Max),A,26.38
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,feeder,6,N Current (RMS),A,18.25
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,feeder,6,L3 Current (Min),A,18.25
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,feeder,6,L3 Current (Max),A,45.88
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,32.38
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,feeder,6,L2 Current (Min),A,29.0
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,feeder,6,L2 Current (Max),A,43.0
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,30.25
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,feeder,6,L1 Current (Min),A,41.0
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,feeder,6,L1 Current (Max),A,54.88
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,45.38
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.31
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-109.75
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.56
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92587
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.29262
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76043
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,feeder,4,N Current (Min),A,24.5
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,feeder,4,N Current (Max),A,44.75
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,feeder,4,N Current (RMS),A,32.38
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,34.0
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,61.12
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.38
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,34.88
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,52.12
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.25
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,25.0
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,33.25
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.19
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-120.12
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98383
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.52566
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97366
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (Min),A,25.25
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (Max),A,46.38
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (RMS),A,36.88
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,54.75
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,65.5
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.38
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,31.75
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.88
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,37.38
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,54.0
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.88
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.25
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-106.94
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-57.13
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94653
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.29998
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.4345
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (Min),A,42.25
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (Max),A,52.5
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (RMS),A,47.62
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,41.5
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,65.25
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,42.88
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,78.38
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.38
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,30.38
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-111.63
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.75
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97171
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.37301
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95676
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,feeder,1,N Current (Min),A,46.5
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,feeder,1,N Current (Max),A,28.75
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,45.25
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,74.25
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.38
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,42.25
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.62
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.88
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,34.88
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.88
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,251.91
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,252.72
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.27
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,3.44
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,4.09
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.5
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,253.02
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,253.78
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.45
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,57.0
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,busbar,,N Current (Min),A,83.62
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,busbar,,N Current (Max),A,131.0
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,101.12
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (Min),A,222.0
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (Max),A,266.25
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.12
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (Min),A,152.62
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (Max),A,212.88
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.62
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (Min),A,123.62
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (Max),A,166.5
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.12
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T03:20:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.38
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-91.81
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.56
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98013
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.00587
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98093
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,feeder,6,N Current (Min),A,11.5
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,feeder,6,N Current (Max),A,23.88
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,feeder,6,N Current (RMS),A,17.75
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,feeder,6,L3 Current (Min),A,19.62
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,feeder,6,L3 Current (Max),A,42.38
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,31.12
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,feeder,6,L2 Current (Min),A,29.5
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,feeder,6,L2 Current (Max),A,51.75
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,35.62
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,feeder,6,L1 Current (Min),A,41.38
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,feeder,6,L1 Current (Max),A,60.12
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,48.25
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.81
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-107.31
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-37.13
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88916
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.28606
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77487
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,feeder,4,N Current (Min),A,23.12
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,feeder,4,N Current (Max),A,40.38
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,feeder,4,N Current (RMS),A,30.62
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,33.75
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,46.75
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,35.62
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,57.88
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.12
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,25.75
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,33.88
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.75
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.37
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-126.19
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.94
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9819
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.57571
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96417
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (Min),A,29.75
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (Max),A,47.5
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (RMS),A,37.75
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,52.75
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,64.38
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.25
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.5
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,28.38
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.12
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,29.12
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,57.12
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.38
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.69
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-113.13
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,82.19
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92956
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.37914
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.09917
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (Min),A,43.88
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (Max),A,60.88
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (RMS),A,49.25
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,41.0
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,57.75
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.88
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,42.25
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,67.75
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.88
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.62
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.87
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-111.87
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.37
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96362
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.30803
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95306
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,feeder,1,N Current (Min),A,34.38
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,feeder,1,N Current (Max),A,24.0
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,45.25
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,58.5
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.75
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.5
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.0
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.25
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.5
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,41.75
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.25
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,252.0
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,252.95
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.5
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,3.44
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,4.08
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.5
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,252.62
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,253.88
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.52
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,busbar,,N Current (Min),A,76.25
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,busbar,,N Current (Max),A,110.62
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,93.0
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (Min),A,196.5
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (Max),A,237.75
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.12
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (Min),A,152.25
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (Max),A,193.62
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.88
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (Min),A,118.88
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (Max),A,154.25
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T03:10:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.75
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-90.38
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.56
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97809
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.04784
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97543
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,feeder,6,N Current (Min),A,12.25
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,feeder,6,N Current (Max),A,28.25
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,feeder,6,N Current (RMS),A,18.62
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,feeder,6,L3 Current (Min),A,26.25
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,feeder,6,L3 Current (Max),A,47.5
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,32.38
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,feeder,6,L2 Current (Min),A,21.12
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,feeder,6,L2 Current (Max),A,49.62
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,30.75
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,feeder,6,L1 Current (Min),A,41.62
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,feeder,6,L1 Current (Max),A,55.5
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,44.25
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.69
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-104.31
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.0
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92703
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.28319
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79657
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,feeder,4,N Current (Min),A,23.38
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,feeder,4,N Current (Max),A,40.88
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,feeder,4,N Current (RMS),A,31.38
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,35.0
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,53.75
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,36.62
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,57.75
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.62
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,26.25
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,35.5
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.38
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.94
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-123.19
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.19
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9845
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.59002
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96417
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (Min),A,28.38
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (Max),A,61.38
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (RMS),A,40.38
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,54.25
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,79.5
