Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.0
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.0
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,31.38
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.38
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,27.75
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,57.12
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.25
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-115.5
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-155.13
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92499
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.36794
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.33385
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,-2.0
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (Min),A,52.25
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (Max),A,62.75
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (RMS),A,55.88
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,41.0
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,57.5
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.12
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,49.75
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,70.75
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.25
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,26.12
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.62
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.07
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-112.69
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98563
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.47591
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95676
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,feeder,1,N Current (Min),A,68.5
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,feeder,1,N Current (Max),A,44.88
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,45.62
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,91.12
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.75
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.62
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,31.38
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.38
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,38.88
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.2
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,252.06
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,3.42
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,3.95
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.48
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,251.83
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,253.0
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.23
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,60.0
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,busbar,,N Current (Min),A,88.38
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,busbar,,N Current (Max),A,162.5
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,120.62
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (Min),A,205.62
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (Max),A,285.25
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.25
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (Min),A,155.5
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (Max),A,190.75
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (Min),A,109.0
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (Max),A,155.38
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T03:00:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.69
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-85.0
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.37
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97409
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.10088
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97491
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,feeder,6,N Current (Min),A,12.38
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,feeder,6,N Current (Max),A,21.5
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,feeder,6,N Current (RMS),A,14.5
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,feeder,6,L3 Current (Min),A,25.38
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,feeder,6,L3 Current (Max),A,52.0
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,30.62
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,feeder,6,L2 Current (Min),A,31.25
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,feeder,6,L2 Current (Max),A,51.75
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,39.25
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,feeder,6,L1 Current (Min),A,41.0
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,feeder,6,L1 Current (Max),A,53.38
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,45.12
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.25
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-109.63
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.5
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94122
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.3116
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84228
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,feeder,4,N Current (Min),A,24.62
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,feeder,4,N Current (Max),A,43.12
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,feeder,4,N Current (RMS),A,31.12
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,41.75
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,63.25
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.75
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,35.0
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,48.12
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.75
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,26.62
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,37.0
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.25
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-134.5
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.19
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9877
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.51635
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93491
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (Min),A,34.88
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (Max),A,61.25
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (RMS),A,44.5
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,55.0
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,77.5
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.12
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,25.38
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.38
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,26.88
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,37.25
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.12
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.69
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-114.94
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,147.5
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93484
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.31881
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.28322
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (Min),A,53.88
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (Max),A,63.5
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (RMS),A,57.12
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,41.0
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,60.25
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.38
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,51.5
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,81.5
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.12
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,26.75
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.88
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-126.56
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99539
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.48449
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97626
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,feeder,1,N Current (Min),A,65.75
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,feeder,1,N Current (Max),A,54.62
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,80.25
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,129.5
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,83.5
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,54.25
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.38
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.38
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,65.38
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.25
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.36
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.47
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,3.42
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,3.95
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.47
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,251.17
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,252.14
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.67
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,65.0
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,busbar,,N Current (Min),A,119.25
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,busbar,,N Current (Max),A,155.75
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,138.5
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (Min),A,247.88
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (Max),A,306.12
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,264.75
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (Min),A,161.12
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (Max),A,204.12
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.38
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (Min),A,112.62
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (Max),A,158.5
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.38
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T02:50:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.13
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-85.63
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.25
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97473
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.07454
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96811
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,feeder,6,N Current (Min),A,12.88
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,feeder,6,N Current (Max),A,20.38
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,feeder,6,N Current (RMS),A,14.88
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,feeder,6,L3 Current (Min),A,15.88
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,feeder,6,L3 Current (Max),A,41.25
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,30.75
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,feeder,6,L2 Current (Min),A,40.88
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,feeder,6,L2 Current (Max),A,50.0
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,42.75
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,feeder,6,L1 Current (Min),A,38.5
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,feeder,6,L1 Current (Max),A,55.5
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,42.88
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.56
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-107.56
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.38
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91763
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.29519
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86438
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,feeder,4,N Current (Min),A,23.75
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,feeder,4,N Current (Max),A,38.75
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,feeder,4,N Current (RMS),A,29.12
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,39.88
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,57.0
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,36.25
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,53.38
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.62
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,26.5
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,41.38
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.88
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-125.75
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.13
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98492
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.50106
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94388
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (Min),A,31.5
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (Max),A,48.0
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (RMS),A,38.0
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,55.75
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,65.88
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.25
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,29.75
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.12
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,29.0
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,44.88
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.19
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-103.44
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-74.12
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94488
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.24935
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.01802
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (Min),A,56.62
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (Max),A,67.0
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (RMS),A,58.88
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,41.25
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,56.62
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,57.62
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,84.25
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.75
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.12
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,26.62
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.38
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-118.06
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.69
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99255
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.42754
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9639
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,feeder,1,N Current (Min),A,67.12
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,feeder,1,N Current (Max),A,53.88
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,75.0
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,94.38
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.75
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.12
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,30.88
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.62
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.62
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,40.88
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.62
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.06
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.33
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,3.44
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,4.06
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.48
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,251.59
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,252.53
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.0
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,63.0
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,busbar,,N Current (Min),A,113.88
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,busbar,,N Current (Max),A,151.62
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,132.75
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (Min),A,232.5
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (Max),A,276.62
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.5
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (Min),A,175.5
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (Max),A,209.75
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.88
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (Min),A,120.62
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (Max),A,150.5
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.12
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T02:40:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.25
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-84.75
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.0
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97449
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.00713
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97049
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,feeder,6,N Current (Min),A,13.0
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,feeder,6,N Current (Max),A,22.75
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,feeder,6,N Current (RMS),A,14.88
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,feeder,6,L3 Current (Min),A,24.62
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,feeder,6,L3 Current (Max),A,47.75
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,29.75
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,feeder,6,L2 Current (Min),A,39.0
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,feeder,6,L2 Current (Max),A,50.38
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,41.5
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,feeder,6,L1 Current (Min),A,37.25
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,feeder,6,L1 Current (Max),A,52.62
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,40.88
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.44
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-109.87
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-36.87
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91534
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.24608
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83999
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,feeder,4,N Current (Min),A,23.62
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,feeder,4,N Current (Max),A,39.12
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,feeder,4,N Current (RMS),A,29.38
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,40.25
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,49.5
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.12
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,36.38
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,54.88
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.62
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,26.62
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,43.75
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.25
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.69
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-125.19
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.75
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98141
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.52105
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94635
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
