Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (Min),A,31.38
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (Max),A,46.0
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (RMS),A,37.62
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,55.0
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,64.0
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.25
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,31.38
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,28.5
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,43.12
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.88
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.56
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-101.31
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-62.0
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94653
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.26351
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.32668
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,-2.0
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (Min),A,56.38
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (Max),A,72.12
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (RMS),A,61.5
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,43.0
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,62.5
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.75
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,53.38
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,91.12
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.88
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,28.88
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.88
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-127.44
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98782
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.47524
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95886
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,feeder,1,N Current (Min),A,62.75
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,feeder,1,N Current (Max),A,52.75
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,75.38
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,87.12
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.38
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.88
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.12
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,40.25
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.25
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.47
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.3
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,3.45
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,3.94
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.5
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,251.98
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,252.62
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.31
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,61.0
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,busbar,,N Current (Min),A,121.12
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,busbar,,N Current (Max),A,155.38
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,133.75
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (Min),A,242.62
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (Max),A,279.38
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.62
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (Min),A,169.88
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (Max),A,216.5
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.88
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (Min),A,111.12
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (Max),A,149.38
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T02:30:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-16.19
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-93.44
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.0
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97452
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.01472
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97058
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,feeder,6,N Current (Min),A,13.12
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,feeder,6,N Current (Max),A,30.62
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,feeder,6,N Current (RMS),A,16.5
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,feeder,6,L3 Current (Min),A,18.75
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,feeder,6,L3 Current (Max),A,48.25
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,32.12
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,feeder,6,L2 Current (Min),A,26.12
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,feeder,6,L2 Current (Max),A,50.25
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,35.75
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,feeder,6,L1 Current (Min),A,37.88
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,feeder,6,L1 Current (Max),A,54.0
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,42.0
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.07
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-104.31
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.69
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91086
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.2311
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92526
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,feeder,4,N Current (Min),A,23.25
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,feeder,4,N Current (Max),A,30.12
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,feeder,4,N Current (RMS),A,25.5
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,35.5
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,49.5
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.12
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,36.25
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,53.75
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.38
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,35.62
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,51.0
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.56
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-126.13
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.87
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98025
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.52374
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94665
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (Min),A,29.38
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (Max),A,49.12
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (RMS),A,37.25
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,54.62
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,65.88
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.62
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.0
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,32.0
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,28.88
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,44.62
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.25
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.75
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-108.87
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-141.25
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94031
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.33376
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.44381
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,-3.0
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (Min),A,56.88
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (Max),A,69.5
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (RMS),A,60.88
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,42.88
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,59.88
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,52.88
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,86.62
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.25
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.38
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,31.12
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-111.81
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.25
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98685
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.28853
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97351
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,feeder,1,N Current (Min),A,57.75
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,feeder,1,N Current (Max),A,48.0
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,75.25
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,140.62
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.25
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.62
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,96.5
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.62
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.0
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,95.12
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.38
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.89
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.3
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,3.42
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,4.14
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.5
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,251.48
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,252.61
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.03
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,61.0
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,busbar,,N Current (Min),A,100.12
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,busbar,,N Current (Max),A,151.25
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,123.5
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (Min),A,235.25
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (Max),A,314.62
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.75
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (Min),A,176.0
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (Max),A,247.88
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.25
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (Min),A,118.12
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (Max),A,192.38
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.88
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T02:20:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.81
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-84.31
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.81
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97601
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.1205
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96478
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,feeder,6,N Current (Min),A,14.0
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,feeder,6,N Current (Max),A,34.75
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,feeder,6,N Current (RMS),A,18.62
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,feeder,6,L3 Current (Min),A,17.62
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,feeder,6,L3 Current (Max),A,49.75
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,30.38
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,feeder,6,L2 Current (Min),A,26.25
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,feeder,6,L2 Current (Max),A,37.25
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,28.25
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,feeder,6,L1 Current (Min),A,37.62
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,feeder,6,L1 Current (Max),A,47.5
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,41.0
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.75
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-102.25
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.94
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95285
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.23259
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.918
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,feeder,4,N Current (Min),A,23.88
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,feeder,4,N Current (Max),A,42.62
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,feeder,4,N Current (RMS),A,31.0
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,40.75
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,68.75
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.38
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,34.0
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,61.88
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.38
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,37.12
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,54.62
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.25
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.0
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-114.69
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.0
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98431
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.48376
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94614
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (Min),A,32.88
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (Max),A,48.75
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (RMS),A,37.88
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,55.5
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,68.0
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,26.38
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,29.5
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,40.75
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.75
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.07
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-111.31
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-155.44
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93161
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.3434
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.41274
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,-3.0
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (Min),A,55.25
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (Max),A,70.75
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (RMS),A,61.62
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,42.75
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,53.62
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,53.25
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,92.5
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.25
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,35.75
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-109.0
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98849
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.30813
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9617
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,feeder,1,N Current (Min),A,62.12
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,feeder,1,N Current (Max),A,52.62
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,76.12
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,93.25
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,81.75
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.88
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,40.88
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.88
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.38
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,39.25
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.12
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.17
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.27
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,3.39
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,3.89
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.48
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,251.66
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,252.47
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.17
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,65.0
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,busbar,,N Current (Min),A,111.38
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,busbar,,N Current (Max),A,174.38
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,142.25
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (Min),A,242.5
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (Max),A,297.75
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,266.5
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (Min),A,172.0
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (Max),A,218.12
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.62
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (Min),A,116.25
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (Max),A,159.25
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.12
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T02:10:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.5
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-82.75
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-15.44
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96704
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.12667
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95731
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,feeder,6,N Current (Min),A,13.75
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,feeder,6,N Current (Max),A,25.25
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,feeder,6,N Current (RMS),A,17.75
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,feeder,6,L3 Current (Min),A,17.12
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,feeder,6,L3 Current (Max),A,44.75
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,31.38
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,feeder,6,L2 Current (Min),A,27.25
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,feeder,6,L2 Current (Max),A,47.0
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,37.12
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,feeder,6,L1 Current (Min),A,36.75
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,feeder,6,L1 Current (Max),A,47.88
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,40.38
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.0
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-106.19
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.5
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95703
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.20943
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90726
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,feeder,4,N Current (Min),A,24.62
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,feeder,4,N Current (Max),A,44.0
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,feeder,4,N Current (RMS),A,31.0
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,41.75
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,70.62
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,37.5
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,58.0
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.75
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,36.75
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,49.75
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.25
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.06
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-126.37
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.0
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
