Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98648
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.51229
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95904
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (Min),A,32.75
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (Max),A,51.38
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (RMS),A,40.38
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,56.5
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,69.25
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.88
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.25
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,30.38
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.25
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,29.62
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,42.62
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.88
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.44
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-105.13
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-67.44
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91916
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.25426
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.1079
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (Min),A,53.88
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (Max),A,67.5
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (RMS),A,60.75
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,41.62
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,57.12
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,68.38
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,91.0
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.62
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,34.38
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.88
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-111.25
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99393
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.35424
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97082
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,feeder,1,N Current (Min),A,56.25
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,feeder,1,N Current (Max),A,47.75
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,77.88
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,89.88
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.38
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.38
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,42.0
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.75
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,48.5
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.12
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.33
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.66
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,3.44
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,3.94
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.5
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,251.72
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,252.75
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.33
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,66.0
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,busbar,,N Current (Min),A,118.38
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,busbar,,N Current (Max),A,158.62
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,136.62
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (Min),A,251.0
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (Max),A,293.62
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.12
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (Min),A,191.12
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (Max),A,227.38
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.38
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (Min),A,137.25
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (Max),A,173.5
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T02:00:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.69
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-82.37
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-14.37
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96274
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.18233
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96814
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,feeder,6,N Current (Min),A,13.5
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,feeder,6,N Current (Max),A,24.62
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,feeder,6,N Current (RMS),A,16.12
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,feeder,6,L3 Current (Min),A,17.25
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,feeder,6,L3 Current (Max),A,38.5
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,26.38
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,feeder,6,L2 Current (Min),A,30.5
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,feeder,6,L2 Current (Max),A,45.38
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,36.0
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,feeder,6,L1 Current (Min),A,37.38
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,feeder,6,L1 Current (Max),A,55.75
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,41.62
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.81
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-100.75
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.62
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9483
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.17024
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94601
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,feeder,4,N Current (Min),A,21.62
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,feeder,4,N Current (Max),A,38.5
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,feeder,4,N Current (RMS),A,27.5
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,43.25
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,63.25
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.88
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,41.25
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,70.75
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.62
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,39.5
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,58.88
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.0
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-121.19
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.87
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98541
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.54788
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95935
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (Min),A,32.38
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (Max),A,53.12
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (RMS),A,40.5
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,57.75
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,74.12
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.75
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.0
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,30.25
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.12
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,30.38
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,43.75
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.94
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-108.0
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-96.06
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92221
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.31902
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.19442
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (Min),A,54.38
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (Max),A,70.88
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (RMS),A,60.25
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,42.25
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,58.38
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.38
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,54.62
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,82.25
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.62
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.0
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,30.38
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-108.13
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99481
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.24105
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97778
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,feeder,1,N Current (Min),A,53.0
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,feeder,1,N Current (Max),A,42.5
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,77.25
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,140.5
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,83.75
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,40.25
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,112.12
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.88
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,99.88
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.38
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.52
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.77
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,3.45
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,3.92
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.5
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,252.08
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,252.78
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.45
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,65.0
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,busbar,,N Current (Min),A,103.88
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,busbar,,N Current (Max),A,146.38
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,125.5
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (Min),A,245.75
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (Max),A,332.38
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,264.12
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (Min),A,200.0
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (Max),A,268.88
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (Min),A,129.38
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (Max),A,215.5
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.62
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T01:50:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.31
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-72.88
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.31
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95145
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.21242
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98254
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,feeder,6,N Current (Min),A,15.75
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,feeder,6,N Current (Max),A,30.75
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,feeder,6,N Current (RMS),A,19.88
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,feeder,6,L3 Current (Min),A,16.5
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,feeder,6,L3 Current (Max),A,48.62
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,23.62
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,feeder,6,L2 Current (Min),A,31.12
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,feeder,6,L2 Current (Max),A,56.5
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,32.5
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,feeder,6,L1 Current (Min),A,44.75
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,feeder,6,L1 Current (Max),A,68.88
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,51.25
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.87
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-104.81
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.19
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95077
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.23326
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94009
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,feeder,4,N Current (Min),A,23.0
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,feeder,4,N Current (Max),A,32.5
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,feeder,4,N Current (RMS),A,25.38
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,43.75
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,55.38
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.62
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,36.88
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,47.75
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,39.38
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,55.25
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.62
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-127.56
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.19
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98477
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.54696
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96258
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (Min),A,32.88
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (Max),A,57.12
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (RMS),A,42.75
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,59.62
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,78.25
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.0
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,31.12
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.62
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,30.25
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,51.12
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.75
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.31
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-109.69
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-134.94
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91354
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.312
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.41805
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,-3.0
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (Min),A,56.62
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (Max),A,72.5
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (RMS),A,65.5
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,43.12
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,58.25
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,54.75
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,80.25
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.88
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,31.62
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-106.25
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98715
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.21987
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97543
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,feeder,1,N Current (Min),A,50.38
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,feeder,1,N Current (Max),A,39.88
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,77.0
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,87.0
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.88
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,47.5
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,73.12
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.88
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.5
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,45.25
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.12
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,251.0
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.78
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,3.44
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,4.2
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.48
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,251.98
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,252.75
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.39
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,63.0
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,busbar,,N Current (Min),A,96.5
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,busbar,,N Current (Max),A,133.88
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,117.75
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (Min),A,244.62
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (Max),A,277.88
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.62
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (Min),A,188.12
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (Max),A,225.88
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.38
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (Min),A,134.62
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (Max),A,182.38
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.88
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T01:40:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.19
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-78.5
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.25
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94333
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.14656
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9707
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,feeder,6,N Current (Min),A,16.62
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,feeder,6,N Current (Max),A,35.12
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,feeder,6,N Current (RMS),A,21.38
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,feeder,6,L3 Current (Min),A,16.25
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,feeder,6,L3 Current (Max),A,29.75
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,21.12
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,feeder,6,L2 Current (Min),A,27.75
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,feeder,6,L2 Current (Max),A,40.88
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,31.88
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,feeder,6,L1 Current (Min),A,44.38
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,feeder,6,L1 Current (Max),A,63.38
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,49.25
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.75
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-102.06
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.31
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96667
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.2387
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94559
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,feeder,4,N Current (Min),A,24.75
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,feeder,4,N Current (Max),A,47.38
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,feeder,4,N Current (RMS),A,32.62
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,44.88
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,78.75
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.12
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,36.0
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,53.38
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.25
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,39.0
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,59.5
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.88
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
