Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-122.62
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.56
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99127
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.56078
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9599
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (Min),A,44.75
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (Max),A,70.25
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (RMS),A,57.12
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,72.25
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,90.38
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,79.0
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.0
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,31.62
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.38
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,31.5
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,56.62
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.62
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.12
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-107.31
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-105.31
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91006
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.28057
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.27935
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,-2.0
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (Min),A,57.75
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (Max),A,73.38
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (RMS),A,64.62
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,42.5
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,60.62
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.12
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,59.0
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,75.62
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.38
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,31.75
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.38
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-102.5
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98456
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.18599
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97232
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,feeder,1,N Current (Min),A,55.0
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,feeder,1,N Current (Max),A,43.75
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,75.62
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,89.5
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.12
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,50.5
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,69.38
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,29.88
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,43.75
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,251.09
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.81
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,3.42
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,3.89
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.5
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,252.23
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,252.92
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.58
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,69.0
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,busbar,,N Current (Min),A,107.25
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,busbar,,N Current (Max),A,166.25
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,134.5
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (Min),A,258.88
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (Max),A,315.62
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,282.75
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (Min),A,204.0
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (Max),A,229.75
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.25
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (Min),A,141.25
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (Max),A,190.25
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.88
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T01:30:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-24.06
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-87.57
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.37
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93265
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.04637
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97317
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,feeder,6,N Current (Min),A,14.38
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,feeder,6,N Current (Max),A,43.5
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,feeder,6,N Current (RMS),A,25.5
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,feeder,6,L3 Current (Min),A,15.88
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,feeder,6,L3 Current (Max),A,46.25
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,22.12
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,feeder,6,L2 Current (Min),A,28.38
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,feeder,6,L2 Current (Max),A,73.88
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,49.12
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,feeder,6,L1 Current (Min),A,46.25
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,feeder,6,L1 Current (Max),A,65.38
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,49.75
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.87
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-108.31
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.5
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97379
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.25991
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9523
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,feeder,4,N Current (Min),A,30.88
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,feeder,4,N Current (Max),A,53.25
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,feeder,4,N Current (RMS),A,40.12
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,60.88
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,87.75
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,73.25
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,36.25
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,53.88
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,47.88
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,72.25
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.38
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-133.81
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.25
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99451
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.58117
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94586
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (Min),A,58.25
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (Max),A,77.0
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (RMS),A,67.38
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,85.62
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,95.0
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,88.25
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.0
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,27.0
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.25
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,30.38
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,47.38
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.94
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-105.44
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-143.0
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91476
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.26809
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.42385
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,-3.0
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (Min),A,65.5
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (Max),A,79.25
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (RMS),A,69.62
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,42.62
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,54.75
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.75
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,57.62
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,90.0
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.0
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,34.25
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.62
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-100.75
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99243
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.21904
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97684
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,feeder,1,N Current (Min),A,61.25
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,feeder,1,N Current (Max),A,44.12
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,76.0
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,104.38
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.12
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,42.38
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,68.62
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.12
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.62
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,47.88
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.88
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.55
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.7
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,3.42
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,4.08
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.5
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,251.91
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,252.75
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.28
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,76.0
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,busbar,,N Current (Min),A,124.38
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,busbar,,N Current (Max),A,180.88
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,154.0
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (Min),A,285.5
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (Max),A,349.0
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,310.25
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (Min),A,189.62
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (Max),A,268.25
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.25
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (Min),A,143.12
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (Max),A,190.12
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.12
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T01:20:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-15.94
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-89.19
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.44
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93704
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.08339
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97623
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,feeder,6,N Current (Min),A,15.62
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,feeder,6,N Current (Max),A,49.62
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,feeder,6,N Current (RMS),A,22.88
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,feeder,6,L3 Current (Min),A,17.12
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,feeder,6,L3 Current (Max),A,40.12
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,22.25
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,feeder,6,L2 Current (Min),A,38.25
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,feeder,6,L2 Current (Max),A,81.12
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,48.38
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,feeder,6,L1 Current (Min),A,46.38
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,feeder,6,L1 Current (Max),A,58.75
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,51.12
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.0
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-105.31
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.25
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96603
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.26571
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92615
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,feeder,4,N Current (Min),A,32.0
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,feeder,4,N Current (Max),A,47.62
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,feeder,4,N Current (RMS),A,37.62
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,60.62
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,78.0
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.62
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,35.5
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,45.88
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.38
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,38.62
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,59.25
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.38
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-126.31
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.31
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99393
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.51308
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96426
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (Min),A,57.0
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (Max),A,81.62
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (RMS),A,64.12
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,87.12
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,104.88
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,89.5
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.5
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,33.0
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.75
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,33.5
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,53.12
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.94
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-106.5
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-122.0
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91696
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.30193
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.41357
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,-3.0
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (Min),A,65.12
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (Max),A,75.75
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (RMS),A,69.88
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,43.88
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,61.25
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.88
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,57.5
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,82.62
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.5
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.38
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,34.38
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.25
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-103.06
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99438
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.26223
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96039
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,feeder,1,N Current (Min),A,65.0
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,feeder,1,N Current (Max),A,53.38
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,79.75
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,147.88
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,93.25
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,42.88
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,119.62
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.75
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.62
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,94.25
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.75
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.17
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.22
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,3.42
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,4.11
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.48
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,251.12
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,252.27
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.77
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,77.0
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,busbar,,N Current (Min),A,132.62
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,busbar,,N Current (Max),A,185.12
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,161.12
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (Min),A,293.5
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (Max),A,372.5
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,313.25
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (Min),A,203.38
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (Max),A,309.25
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.75
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (Min),A,140.88
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (Max),A,222.0
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.25
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T01:10:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.0
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-85.94
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.13
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94922
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.15309
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9779
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,feeder,6,N Current (Min),A,15.0
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,feeder,6,N Current (Max),A,34.62
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,feeder,6,N Current (RMS),A,19.38
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,feeder,6,L3 Current (Min),A,18.38
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,feeder,6,L3 Current (Max),A,39.12
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,24.25
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,feeder,6,L2 Current (Min),A,37.12
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,feeder,6,L2 Current (Max),A,50.12
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,40.75
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,feeder,6,L1 Current (Min),A,44.62
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,feeder,6,L1 Current (Max),A,71.0
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,51.75
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.75
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-105.0
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.56
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96304
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.25328
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93783
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,feeder,4,N Current (Min),A,26.38
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,feeder,4,N Current (Max),A,44.5
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,feeder,4,N Current (RMS),A,36.5
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,53.75
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,75.0
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.75
