Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,34.25
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,47.88
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.38
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,39.5
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,66.62
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.88
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.69
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-119.75
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.63
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98923
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.54003
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94159
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (Min),A,37.88
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (Max),A,77.5
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (RMS),A,55.12
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,61.12
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,96.75
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,75.88
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.75
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,29.62
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.38
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,33.12
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,46.12
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.94
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-111.13
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-168.94
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92505
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.30297
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.24822
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,-2.0
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,feeder,2,N Current (Min),A,60.0
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,feeder,2,N Current (Max),A,75.62
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,feeder,2,N Current (RMS),A,65.12
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,45.12
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,58.38
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.38
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,57.12
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,80.12
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.0
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,30.5
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-107.31
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99234
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.25597
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97971
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,feeder,1,N Current (Min),A,57.5
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,feeder,1,N Current (Max),A,44.38
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,78.12
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,132.38
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,89.25
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,48.0
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,83.88
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.62
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.62
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,92.62
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.62
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.31
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.5
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,3.44
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,4.06
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.48
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.11
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.66
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,73.0
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,busbar,,N Current (Min),A,115.0
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,busbar,,N Current (Max),A,182.5
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,144.25
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (Min),A,268.88
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (Max),A,342.5
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,298.75
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (Min),A,196.5
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (Max),A,237.12
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.25
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (Min),A,142.38
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (Max),A,205.25
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.38
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T01:00:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.06
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-83.13
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.56
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96231
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.0822
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98105
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,feeder,6,N Current (Min),A,16.12
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,feeder,6,N Current (Max),A,51.88
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,feeder,6,N Current (RMS),A,32.12
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,feeder,6,L3 Current (Min),A,18.12
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,feeder,6,L3 Current (Max),A,48.25
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,27.12
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,feeder,6,L2 Current (Min),A,37.62
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,feeder,6,L2 Current (Max),A,88.88
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,54.5
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,feeder,6,L1 Current (Min),A,45.12
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,feeder,6,L1 Current (Max),A,79.12
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,57.75
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.31
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-109.75
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.69
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96426
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.30517
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94604
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,feeder,4,N Current (Min),A,31.5
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,feeder,4,N Current (Max),A,47.38
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,feeder,4,N Current (RMS),A,36.38
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,62.0
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,76.25
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,65.0
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,33.88
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,47.62
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,45.5
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,64.62
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.62
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.75
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-125.69
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.13
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9888
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.48415
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94275
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (Min),A,40.5
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (Max),A,67.75
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (RMS),A,51.62
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,60.88
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,87.12
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,72.5
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,61.12
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.38
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,33.38
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,48.75
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.75
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.31
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-108.06
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-153.31
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9136
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.31011
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.31862
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,-2.0
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,feeder,2,N Current (Min),A,60.88
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,feeder,2,N Current (Max),A,76.38
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,feeder,2,N Current (RMS),A,67.25
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,44.25
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,60.62
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.62
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,58.0
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,83.38
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.38
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.38
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,33.5
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.25
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-107.37
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98715
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.24477
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97409
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,feeder,1,N Current (Min),A,46.88
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,feeder,1,N Current (Max),A,39.5
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,76.38
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,110.5
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,79.88
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,47.75
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,87.12
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.75
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.88
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,67.75
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.38
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.39
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.06
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,3.41
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,4.0
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.45
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.02
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.69
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,71.0
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,busbar,,N Current (Min),A,105.25
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,busbar,,N Current (Max),A,175.38
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,136.62
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (Min),A,266.25
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (Max),A,317.12
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,292.5
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (Min),A,200.0
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (Max),A,295.5
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.0
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (Min),A,150.12
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (Max),A,196.0
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.88
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T00:50:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.94
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-88.31
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.37
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93423
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.0721
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96997
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,feeder,6,N Current (Min),A,17.0
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,feeder,6,N Current (Max),A,53.62
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,feeder,6,N Current (RMS),A,30.25
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,feeder,6,L3 Current (Min),A,17.5
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,feeder,6,L3 Current (Max),A,31.5
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,22.5
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,feeder,6,L2 Current (Min),A,35.5
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,feeder,6,L2 Current (Max),A,87.5
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,54.88
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,feeder,6,L1 Current (Min),A,45.12
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,feeder,6,L1 Current (Max),A,57.88
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,49.62
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.94
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-109.25
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.75
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95993
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.24584
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9335
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,feeder,4,N Current (Min),A,25.62
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,feeder,4,N Current (Max),A,41.5
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,feeder,4,N Current (RMS),A,33.12
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,47.25
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,71.75
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.25
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,37.12
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,51.62
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.38
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,42.25
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,55.25
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.88
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.25
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-101.75
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.13
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99136
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.23259
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94372
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (Min),A,32.25
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (Max),A,50.88
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (RMS),A,40.12
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,71.38
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,91.0
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,78.5
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,52.25
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,66.38
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.88
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,28.12
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,51.12
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.56
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-110.94
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-175.25
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95056
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.25106
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.67144
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,-7.0
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,feeder,2,N Current (Min),A,67.12
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,feeder,2,N Current (Max),A,121.62
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,feeder,2,N Current (RMS),A,105.38
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,53.38
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,87.75
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.38
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,58.0
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,114.75
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,87.0
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,58.12
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.38
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-104.13
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98358
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.19664
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96149
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,feeder,1,N Current (Min),A,45.62
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,feeder,1,N Current (Max),A,37.0
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,65.0
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,85.62
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.38
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,57.75
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,70.12
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.62
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,55.62
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.88
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.73
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.92
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,3.39
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,4.05
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.45
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.06
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.95
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,71.0
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,busbar,,N Current (Min),A,152.38
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,busbar,,N Current (Max),A,212.5
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,189.38
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (Min),A,277.5
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (Max),A,317.88
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,292.88
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (Min),A,251.12
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (Max),A,348.12
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,300.12
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (Min),A,103.25
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (Max),A,167.38
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.38
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T00:40:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-15.25
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-89.06
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.25
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95846
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.02852
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96756
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,feeder,6,N Current (Min),A,16.62
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,feeder,6,N Current (Max),A,50.25
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,feeder,6,N Current (RMS),A,27.0
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,feeder,6,L3 Current (Min),A,17.75
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,feeder,6,L3 Current (Max),A,46.0
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,23.62
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,feeder,6,L2 Current (Min),A,27.62
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,feeder,6,L2 Current (Max),A,88.38
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,46.5
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,feeder,6,L1 Current (Min),A,38.25
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,feeder,6,L1 Current (Max),A,59.75
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,47.12
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.19
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-107.19
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.69
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94235
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.312
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91037
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
