Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,feeder,4,N Current (Min),A,26.62
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,feeder,4,N Current (Max),A,34.12
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,feeder,4,N Current (RMS),A,28.62
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,46.0
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,58.38
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.38
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,35.62
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,51.75
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.75
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,41.12
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,51.25
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.75
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.31
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-103.37
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.56
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98914
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.40264
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95441
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (Min),A,26.75
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (Max),A,64.88
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (RMS),A,42.88
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,62.88
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,88.25
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,72.12
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.75
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,65.88
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.75
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,28.88
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,50.75
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.12
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.13
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-106.75
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-178.25
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95709
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.27572
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.70101
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,-6.0
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,feeder,2,N Current (Min),A,84.12
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,feeder,2,N Current (Max),A,108.62
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,feeder,2,N Current (RMS),A,95.0
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,55.38
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,81.75
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.38
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,68.12
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,100.62
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.75
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,27.88
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,47.38
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-101.19
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9827
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.16765
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98053
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,feeder,1,N Current (Min),A,46.88
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,feeder,1,N Current (Max),A,32.88
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,65.62
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,76.88
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.88
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,61.88
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,79.88
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.25
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.38
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,54.75
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.38
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.52
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.28
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,3.36
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,3.91
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.47
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.55
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.42
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,68.0
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,busbar,,N Current (Min),A,128.38
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,busbar,,N Current (Max),A,187.88
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,153.5
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (Min),A,256.25
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (Max),A,299.62
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,277.25
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (Min),A,235.25
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (Max),A,303.75
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.0
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (Min),A,117.0
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (Max),A,179.88
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.88
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T00:30:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.93
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-90.19
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.37
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94986
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.00691
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95962
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,feeder,6,N Current (Min),A,15.12
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,feeder,6,N Current (Max),A,62.88
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,feeder,6,N Current (RMS),A,24.38
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,feeder,6,L3 Current (Min),A,18.62
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,feeder,6,L3 Current (Max),A,37.5
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,23.38
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,feeder,6,L2 Current (Min),A,26.62
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,feeder,6,L2 Current (Max),A,94.12
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,40.12
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,feeder,6,L1 Current (Min),A,37.0
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,feeder,6,L1 Current (Max),A,53.25
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,41.38
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.44
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-109.44
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.44
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96393
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.27141
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92306
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,feeder,4,N Current (Min),A,26.38
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,feeder,4,N Current (Max),A,53.0
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,feeder,4,N Current (RMS),A,31.25
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,47.25
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,67.25
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.75
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,37.25
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,51.5
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.62
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,40.75
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,99.5
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.75
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-124.62
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.44
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98099
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.3579
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96716
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (Min),A,24.12
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (Max),A,46.5
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (RMS),A,32.88
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,44.38
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,69.38
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.88
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.62
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,38.5
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.62
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,37.0
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,60.88
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.63
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-103.19
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-138.75
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94311
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.26082
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.72869
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,-7.0
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (Min),A,89.5
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (Max),A,106.25
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (RMS),A,95.0
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,43.88
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,74.75
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.0
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,59.12
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,96.38
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.88
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,31.75
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,52.88
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.75
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-99.69
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99014
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.15587
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97311
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,feeder,1,N Current (Min),A,53.75
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,feeder,1,N Current (Max),A,40.75
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,67.0
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,133.5
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.0
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.38
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,140.12
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.25
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,87.88
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.12
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.7
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.95
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,3.39
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,4.08
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.45
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.72
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.14
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,64.0
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,busbar,,N Current (Min),A,105.75
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,busbar,,N Current (Max),A,189.88
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,151.0
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (Min),A,244.25
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (Max),A,324.38
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,263.12
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (Min),A,204.12
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (Max),A,351.5
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.38
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (Min),A,109.0
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (Max),A,188.38
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.75
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T00:20:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.12
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-91.56
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.25
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96023
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.0063
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96475
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,feeder,6,N Current (Min),A,18.0
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,feeder,6,N Current (Max),A,32.12
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,feeder,6,N Current (RMS),A,22.88
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,feeder,6,L3 Current (Min),A,19.88
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,feeder,6,L3 Current (Max),A,35.62
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,23.0
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,feeder,6,L2 Current (Min),A,26.12
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,feeder,6,L2 Current (Max),A,40.25
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,31.5
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,feeder,6,L1 Current (Min),A,42.12
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,feeder,6,L1 Current (Max),A,60.75
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,45.88
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.31
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-105.56
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.75
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96881
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.25069
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90951
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,feeder,4,N Current (Min),A,31.0
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,feeder,4,N Current (Max),A,48.62
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,feeder,4,N Current (RMS),A,37.62
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,57.25
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,81.12
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.75
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,38.75
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,68.25
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.0
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,41.62
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,62.25
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.69
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-112.19
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97424
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.38943
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93426
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (Min),A,23.25
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (Max),A,39.5
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (RMS),A,30.0
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,44.62
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,55.38
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.88
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.0
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,36.38
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,28.75
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,57.0
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.38
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.06
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-105.06
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-148.75
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90387
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.29012
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.32958
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,-3.0
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (Min),A,52.62
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (Max),A,101.62
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (RMS),A,68.0
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,37.0
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,61.0
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.75
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,55.62
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,90.5
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.5
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.25
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,56.62
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.75
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-116.88
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99338
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.4388
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9801
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,feeder,1,N Current (Min),A,51.0
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,feeder,1,N Current (Max),A,44.38
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,69.0
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,87.0
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.5
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,38.38
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.25
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.75
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,66.62
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.98
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.25
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,3.41
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,3.7
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.47
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.53
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.97
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,61.0
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,busbar,,N Current (Min),A,95.0
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,busbar,,N Current (Max),A,160.75
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,120.38
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (Min),A,238.5
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (Max),A,290.0
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.25
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (Min),A,180.75
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (Max),A,235.5
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.88
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (Min),A,123.88
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (Max),A,198.25
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.88
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T00:10:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.62
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-86.0
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.19
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95322
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.09795
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97797
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,feeder,6,N Current (Min),A,24.0
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,feeder,6,N Current (Max),A,36.5
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,feeder,6,N Current (RMS),A,27.75
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,feeder,6,L3 Current (Min),A,18.88
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,feeder,6,L3 Current (Max),A,41.0
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,25.12
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,feeder,6,L2 Current (Min),A,29.25
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,feeder,6,L2 Current (Max),A,48.62
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,34.62
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,feeder,6,L1 Current (Min),A,54.12
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,feeder,6,L1 Current (Max),A,67.12
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,58.5
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.5
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-104.63
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.12
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
