Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97476
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.26595
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92081
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,feeder,4,N Current (Min),A,29.75
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,feeder,4,N Current (Max),A,51.12
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,feeder,4,N Current (RMS),A,40.38
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,58.12
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,85.88
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,72.12
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,47.5
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,61.0
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.25
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,45.0
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,56.88
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.62
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-107.06
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.63
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98062
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.38738
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94299
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (Min),A,23.75
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (Max),A,41.25
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (RMS),A,32.0
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,44.12
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,60.75
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.25
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,20.75
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,41.75
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.12
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,28.62
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,54.75
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.38
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.31
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-111.07
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-145.31
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88074
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.29384
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.40868
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,-4.0
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (Min),A,56.12
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (Max),A,94.38
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (RMS),A,66.88
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,37.38
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,52.5
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.75
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,56.38
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,72.38
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.88
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.5
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,52.75
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.12
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-115.81
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98441
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.29909
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97198
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,feeder,1,N Current (Min),A,52.25
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,feeder,1,N Current (Max),A,35.88
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,67.62
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,100.5
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.5
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.12
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,81.62
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.12
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,67.62
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.88
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.72
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.2
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,3.42
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,3.91
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.47
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.0
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.83
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,63.0
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,busbar,,N Current (Min),A,93.25
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,busbar,,N Current (Max),A,152.38
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,119.38
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (Min),A,243.0
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (Max),A,294.88
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,259.0
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (Min),A,197.12
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (Max),A,242.5
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.38
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (Min),A,138.75
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (Max),A,203.5
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.38
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-28T00:00:00.000+00:00,ambient,,Temperature,C,0.0
